Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.19
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,30.42,20.59
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,44.89,33.79
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,60.96,48.3
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,77.02,62.65
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,92.04,75.89
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,107.08,88.98
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,120.06,99.93
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,133.09,110.79
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,148.47,123.8
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,164.03,136.88
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,154.45,128.12
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,145.0,119.56
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,209.38,174.62
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,284.14,237.3
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,373.56,312.97
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,456.56,382.04
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,415.59,346.79
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,364.9,303.93
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,338.23,281.62
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,311.53,259.12
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,316.0,263.2
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,320.21,267.0
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,333.75,278.53
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,346.31,289.16
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,244.58,204.05
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,142.22,116.78
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,114.15,93.23
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,86.4,69.59
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,78.49,63.05
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,70.61,56.44
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,61.86,48.9
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,53.14,41.3
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,43.95,33.25
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,34.76,25.07
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,25.57,16.76
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,16.4,8.4
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.64,1.4
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,15.44,6.4
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,28.49,18.92
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.73,30.98
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,56.21,43.92
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,70.69,56.64
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,84.65,68.81
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,98.65,80.81
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,108.5,89.09
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,118.4,97.33
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,135.65,111.73
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,152.98,126.02
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,160.55,131.83
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,168.24,137.75
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,142.94,116.43
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,118.15,95.57
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,135.34,109.76
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,152.65,123.78
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,195.71,159.48
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,239.46,195.16
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,208.52,169.31
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,177.89,143.94
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,184.19,149.33
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,190.51,154.62
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,156.66,126.84
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,123.32,99.31
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,251.57,207.83
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,366.81,300.45
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,280.89,229.86
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,206.48,168.73
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,187.8,154.18
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,169.37,139.29
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,143.93,118.17
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,123.94,101.37
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,102.19,82.99
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,81.06,64.81
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,60.35,46.56
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,39.87,28.31
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,23.58,11.95
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.86,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,40.07,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,109.31,67.09
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,165.55,121.31
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,232.22,181.05
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,215.31,175.25
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,169.92,140.74
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,200.16,167.17
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,231.26,193.63
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,225.73,187.97
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,210.22,173.57
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,200.47,164.56
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,183.66,149.59
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,236.34,192.96
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,284.58,231.87
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,318.08,258.85
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,352.3,286.21
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,591.78,482.5
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,811.64,647.45
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,821.4,652.34
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,827.72,656.68
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,827.89,655.55
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,824.56,652.09
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,814.58,645.23
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,801.21,636.08
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,782.81,623.7
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,761.19,609.0
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,732.08,588.5
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,700.33,565.99
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,666.96,541.2
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,627.69,510.76
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,581.05,473.92
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,533.46,435.42
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,480.8,391.28
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,428.3,346.07
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,367.84,294.43
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,310.16,243.41
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,245.35,185.77
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,186.73,132.54
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,115.53,67.0
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,52.13,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,48.58,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,131.54,80.04
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,191.9,140.92
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,262.1,205.72
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,322.79,262.59
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,387.74,321.48
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,444.85,372.12
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,500.72,419.84
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,552.03,462.21
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,602.88,502.69
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,646.79,536.98
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,688.99,568.94
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,725.44,594.27
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,759.32,617.37
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,787.86,637.14
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,813.28,654.55
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,831.02,665.12
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,845.17,673.17
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,853.77,678.55
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,858.69,681.46
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,857.72,679.47
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,853.04,675.04
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,842.0,667.47
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,827.39,657.51
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,806.31,642.98
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,782.01,626.19
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,751.74,605.0
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,718.71,581.69
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,679.48,553.25
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,638.36,521.4
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,591.27,484.47
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,546.01,447.89
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,491.36,402.85
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,437.23,356.83
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,375.88,304.01
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,317.29,251.75
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,249.92,191.61
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,189.37,136.45
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,118.17,70.98
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,53.78,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,34.22,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,93.66,57.85
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,144.31,107.57
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,203.4,161.56
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,256.14,210.57
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,313.32,262.56
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,364.96,308.77
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,419.75,356.38
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,488.77,414.37
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,559.92,472.46
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,545.15,459.09
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,513.45,431.81
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,614.55,514.19
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,716.77,593.1
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,743.83,610.82
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,768.15,627.01
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,786.37,638.63
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,806.19,651.51
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,726.91,590.51
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,629.8,511.29
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,618.98,502.38
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,606.43,491.55
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,551.53,448.22
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,504.87,410.82
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,524.62,427.65
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,541.0,441.26
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,507.61,414.94
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,474.14,388.64
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,380.19,312.54
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,286.35,235.27
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,255.5,210.86
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,231.54,191.49
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,202.38,167.14
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,173.86,143.01
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,145.05,118.52
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,117.09,94.31
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,86.25,67.45
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,57.02,41.92
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,33.64,20.06
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.81,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,30.03,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,81.61,50.55
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,133.4,98.86
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,195.24,153.24
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,248.29,201.31
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,306.33,252.89
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,360.22,300.46
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,415.99,348.45
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,463.99,388.37
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,512.46,427.54
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,304.37,257.34
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,60.9,46.86
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,51.71,38.98
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.96
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,76.9,60.22
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,112.07,89.8
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,96.01,76.0
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,80.3,62.61
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,143.81,115.84
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,209.33,169.71
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,115.52,92.07
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,26.09,16.64
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,60.44,45.89
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,95.01,75.06
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,117.1,93.6
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,139.57,112.42
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,95.11,75.33
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,52.19,39.12
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,34.29,23.85
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.5
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.96,7.3
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,13.51,6.1
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.57,4.44
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.64,2.76
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,8.19,1.51
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.75,0.24
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,40.88,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,112.24,66.92
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,169.61,122.33
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,237.51,182.77
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,294.39,234.99
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,358.16,291.92
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,413.52,340.6
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,470.66,389.09
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,522.52,431.26
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,574.69,472.23
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,619.26,505.55
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,658.88,534.13
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,696.26,559.28
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,731.6,581.97
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,759.92,600.95
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,785.35,617.81
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,805.41,629.94
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,822.21,639.77
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,832.08,646.32
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,838.41,650.54
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,839.8,650.52
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,837.54,648.12
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,827.71,641.48
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,814.34,632.52
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,795.81,620.0
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,773.97,605.21
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,745.39,585.08
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,714.02,562.94
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,675.94,536.0
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,635.77,505.77
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,590.52,470.34
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,544.13,433.18
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,491.47,390.41
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,441.42,348.38
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,381.17,299.45
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,323.42,250.46
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,257.72,193.54
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,198.31,140.73
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,128.33,79.08
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,68.03,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,24.52,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,38.7,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,105.71,63.06
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,162.59,117.2
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,230.15,176.7
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,287.89,228.99
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,350.51,284.18
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,364.68,299.66
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,367.31,303.91
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,343.75,284.27
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,308.04,253.22
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,477.29,393.5
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,656.45,535.8
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,504.22,411.28
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,307.26,247.42
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,419.88,339.73
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,538.44,432.95
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,278.26,226.53
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.59,3.99
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,68.68,51.26
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,127.05,98.68
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,69.16,51.35
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.56,4.74
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,364.25,297.83
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,695.83,550.73
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,738.99,581.07
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,767.53,601.6
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,738.87,580.42
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,711.43,560.56
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,673.13,532.18
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,632.97,501.14
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,586.58,465.02
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,539.26,427.34
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,487.33,384.76
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,435.44,341.15
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,374.88,292.26
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,317.13,243.77
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,251.98,188.04
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,194.89,137.87
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,103.23,65.53
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,30.69,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,40.26,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,110.35,66.67
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,168.07,123.19
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,236.52,185.51
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,297.09,242.35
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,361.88,302.18
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,418.9,355.02
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,477.83,408.2
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,530.56,454.26
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,583.49,499.27
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,628.8,537.77
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,672.74,574.4
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,706.18,600.0
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,740.89,625.61
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,769.95,647.54
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,796.12,667.17
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,619.84,520.95
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,410.17,339.74
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,638.04,535.45
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,847.87,703.17
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,755.8,630.12
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,648.6,540.51
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,743.7,621.42
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,819.75,681.02
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,530.59,447.57
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,219.75,180.41
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,227.0,187.31
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,241.15,199.6
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,284.81,238.1
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,330.83,277.9
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,203.73,170.57
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,77.56,61.69
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,68.17,53.86
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,58.95,46.01
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,49.75,38.06
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,40.56,29.98
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,31.37,21.79
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,22.19,13.5
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.98,5.81
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,42.47,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,116.37,71.21
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,175.39,130.02
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,245.04,194.26
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,305.99,251.78
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,370.45,311.28
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,427.88,363.36
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,487.08,415.17
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,539.71,459.93
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,592.33,503.2
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,637.78,539.05
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,681.8,572.59
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,719.88,600.01
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,751.65,621.3
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,780.71,639.94
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,806.83,656.08
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,825.61,667.0
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,840.99,675.45
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,850.96,681.22
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,857.38,684.56
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,857.24,682.09
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,853.49,677.24
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,843.23,669.13
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,829.5,658.74
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,808.57,643.93
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,784.54,627.02
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,759.12,609.7
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,726.7,587.18
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,688.11,559.59
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,647.46,528.83
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,601.08,493.39
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,553.7,456.16
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,499.1,411.58
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,445.04,366.03
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,383.31,312.92
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,326.09,261.94
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,259.27,202.43
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,199.19,147.9
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,107.81,73.35
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,35.51,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,23.18,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,60.0,37.04
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,97.49,73.56
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,138.77,110.98
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,178.0,146.54
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,219.32,183.15
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,257.31,216.36
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,296.91,250.1
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,397.78,334.83
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,510.69,426.86
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,469.04,389.95
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,408.16,337.51
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,463.12,381.76
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,520.74,426.4
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,656.36,533.39
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,785.84,628.11
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,694.36,556.33
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,579.28,464.8
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,533.38,428.84
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,476.49,383.45
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,526.65,423.42
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,566.89,454.66
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,456.19,367.42
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,347.48,280.19
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,428.06,346.67
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,504.11,406.69
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,432.84,350.02
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,372.45,301.94
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,520.19,424.11
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,632.62,512.62
