Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,585.77,474.48
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,538.12,436.5
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,485.77,393.93
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,435.55,351.83
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,375.3,302.02
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,317.95,252.77
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,253.52,196.23
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,195.27,144.01
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,127.45,85.03
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,68.4,10.15
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,24.71,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,43.33,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,119.56,71.85
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,176.39,128.04
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,245.78,190.95
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,306.13,247.05
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,371.32,305.89
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,428.62,355.92
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,487.62,405.15
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,539.65,446.09
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,591.54,484.95
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,634.03,516.78
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,678.09,548.51
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,715.82,572.41
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,751.23,593.76
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,779.83,611.99
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,805.43,627.94
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,825.57,638.73
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,842.37,647.13
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,852.69,652.97
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,859.39,656.5
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,859.69,654.63
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,856.29,650.49
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,847.04,643.79
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,834.22,634.87
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,814.86,622.42
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,792.21,607.83
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,763.28,587.55
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,731.53,565.35
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,694.03,539.74
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,654.45,511.32
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,608.35,476.72
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,563.98,442.5
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,510.56,400.5
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,457.33,357.57
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,396.68,309.71
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,338.34,261.44
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,272.36,205.66
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,212.21,152.96
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,142.34,93.11
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,82.13,19.16
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,29.7,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,42.12,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,116.11,69.61
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,174.29,125.93
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,243.21,187.68
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,301.23,240.78
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,365.87,297.96
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,423.11,347.89
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,482.15,397.58
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,533.78,439.83
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,585.29,480.62
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,631.08,516.43
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,675.52,550.32
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,709.13,574.35
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,743.97,598.53
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,772.93,618.9
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,799.02,637.12
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,819.34,650.17
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,836.35,660.89
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,846.6,667.83
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,853.3,672.39
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,853.67,671.3
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,850.43,667.83
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,841.23,661.26
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,828.51,652.34
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,809.12,638.96
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,786.51,623.35
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,757.72,604.14
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,726.19,582.82
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,688.53,555.66
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,652.25,527.93
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,606.28,492.22
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,559.22,454.84
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,505.82,410.7
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,452.76,365.78
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,392.11,315.01
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,333.9,264.53
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,268.31,207.0
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,210.48,154.96
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,141.77,95.05
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,82.08,25.38
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,29.5,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,35.81,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,97.61,59.14
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,152.91,110.77
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,219.17,169.02
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,278.52,222.1
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,343.85,279.09
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,368.81,302.56
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,387.73,319.45
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,427.16,351.83
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,468.18,384.32
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,557.92,456.17
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,649.59,527.84
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,601.71,486.72
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,527.44,425.13
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,592.03,476.61
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,650.88,522.66
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,573.0,458.34
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,489.31,389.08
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,569.52,453.76
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,650.2,517.11
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,743.38,590.34
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,826.25,650.26
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,816.68,643.06
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,803.81,634.16
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,696.79,554.66
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,587.08,468.11
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,654.46,524.11
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,704.49,564.57
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,668.07,537.37
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,629.66,507.89
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,584.55,472.85
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,538.57,436.37
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,487.38,394.95
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,435.06,351.6
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,375.97,302.05
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,319.66,253.3
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,255.44,196.92
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,197.41,145.18
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,131.39,88.5
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,74.4,27.08
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,26.98,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,46.84,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,127.82,76.39
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,188.31,135.59
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,259.3,200.15
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,321.22,257.41
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,388.02,317.22
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,443.65,366.16
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,502.6,415.84
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,555.65,458.91
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,608.42,500.06
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,653.7,534.56
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,697.25,566.04
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,735.11,590.99
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,770.42,613.51
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,799.99,631.38
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,826.41,646.63
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,845.59,656.47
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,861.08,663.56
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,871.56,668.81
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,878.3,671.51
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,878.26,668.39
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,874.44,662.82
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,864.7,655.89
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,851.28,646.69
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,831.38,633.22
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,808.14,617.63
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,778.92,599.12
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,746.78,578.46
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,708.32,553.06
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,667.8,525.24
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,621.95,491.02
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,574.84,455.01
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,523.28,414.11
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,469.04,370.1
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,408.67,320.74
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,350.41,271.36
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,284.11,214.52
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,223.43,161.19
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,153.06,101.42
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,92.76,37.65
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,33.6,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.93,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.71,0.31
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,15.43,7.49
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,23.15,14.44
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,30.89,21.3
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,38.62,28.06
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,46.36,34.79
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,54.11,41.44
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,30.41,20.78
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,6.75,0.2
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,8.68,1.87
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,10.62,3.52
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,11.58,4.32
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,12.55,5.11
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,79.33,61.63
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,148.46,118.72
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,342.94,280.06
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,539.53,434.65
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,700.25,563.75
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,843.96,671.82
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,850.13,677.28
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,852.7,681.39
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,844.14,676.44
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,832.05,668.98
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,813.23,656.71
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,791.21,641.97
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,762.82,623.05
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,731.71,601.82
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,536.21,445.24
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,344.17,284.14
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,220.14,181.63
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,106.91,85.55
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,93.94,74.94
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,81.0,64.17
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,218.46,182.05
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,313.46,258.0
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,246.62,198.13
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,187.48,144.76
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,123.35,88.22
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,68.08,32.67
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,25.17,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,44.23,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,120.38,73.74
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,178.87,130.13
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,247.73,192.33
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,307.62,247.46
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,372.09,305.06
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,429.07,355.31
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,487.62,405.17
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,538.82,447.61
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,589.51,488.34
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,631.28,521.23
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,674.63,554.43
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,711.03,580.14
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,744.86,603.65
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,774.41,623.48
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,801.06,641.13
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,819.38,652.7
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,834.28,661.95
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,845.2,669.68
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,852.62,675.09
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,852.59,675.34
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,849.0,673.25
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,775.61,620.84
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,689.18,556.03
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,746.8,602.97
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,784.99,632.12
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,756.79,612.01
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,729.87,593.3
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,565.21,464.29
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,404.84,333.16
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,382.35,316.63
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,358.17,297.7
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,321.68,267.35
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,285.76,237.0
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,247.42,204.31
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,209.66,171.33
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,168.3,134.77
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,129.23,99.71
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,87.59,62.97
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,49.05,24.47
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,19.15,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,39.9,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,109.32,68.35
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,166.85,122.77
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,235.52,184.43
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,295.32,239.53
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,360.44,297.99
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,417.75,348.51
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,475.56,397.75
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,453.43,379.76
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,403.99,338.24
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,536.87,447.25
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,672.89,553.7
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,711.9,580.38
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,748.85,605.01
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,779.02,624.31
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,806.38,641.41
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,825.06,652.17
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,845.16,664.01
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,856.23,670.1
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,863.77,673.85
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,866.19,673.54
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,864.98,670.92
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,856.14,663.09
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,843.77,652.97
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,824.87,638.0
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,802.69,620.97
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,774.04,600.69
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,742.61,578.54
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,710.31,556.45
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,671.67,528.88
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,625.27,494.95
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,577.73,459.27
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,524.46,418.6
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,471.35,376.53
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,411.05,328.2
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,352.92,279.56
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,288.42,223.93
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,228.07,170.34
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,158.3,110.2
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,99.0,52.21
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,35.63,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,35.06,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,95.04,60.11
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,149.49,110.05
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,215.63,168.46
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,274.04,221.54
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,338.13,278.67
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,394.6,328.66
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,453.67,379.57
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,506.4,423.49
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,559.94,466.91
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,477.74,397.85
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,363.73,300.43
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,380.98,313.32
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,397.3,324.95
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,444.54,362.95
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,501.53,408.0
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,406.45,329.19
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,307.36,246.3
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,441.01,356.84
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,576.48,465.57
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,641.02,517.26
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,696.09,561.29
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,655.1,527.58
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,605.22,487.44
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,617.97,498.38
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,619.83,500.88
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,506.98,410.25
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,400.98,323.71
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,532.13,433.86
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,633.02,516.53
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,587.57,479.13
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,541.46,441.26
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,487.39,396.48
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,434.4,351.84
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,375.45,302.81
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,319.37,254.81
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,256.96,200.48
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,200.06,150.13
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,134.95,94.63
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,81.02,44.83
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,29.7,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,35.22,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,95.37,61.34
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,150.31,111.92
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,216.77,170.99
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,275.91,224.36
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,341.15,281.76
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,398.12,331.32
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,457.69,381.25
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,510.9,424.34
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,564.9,466.43
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,505.51,415.44
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,423.86,346.27
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,449.23,363.57
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,473.32,378.19
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,389.42,310.95
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,299.77,238.47
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,279.05,221.85
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,250.1,198.32
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,248.8,197.6
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,247.47,196.57
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,232.68,184.69
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,217.94,172.79
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,218.36,173.34
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,218.78,173.89
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,244.49,195.1
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,278.29,222.63
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,309.29,248.52
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,338.71,272.98
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,342.47,276.76
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,337.21,273.45
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,407.73,333.85
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,463.7,380.45
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,449.49,368.04
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,428.02,349.24
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,369.21,299.73
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,313.45,251.73
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,247.63,195.01
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,190.05,144.67
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,127.76,91.54
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,75.77,44.51
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,27.93,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,43.28,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,107.2,66.62
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,164.17,118.73
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,232.33,179.35
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,293.31,234.96
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,360.39,295.06
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,418.23,347.36
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,476.8,399.26
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,529.56,444.58
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,582.41,488.93
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,628.53,527.75
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,673.42,564.98
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,453.53,381.71
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,180.45,145.99
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,181.81,147.08
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,183.23,148.06
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,293.68,240.69
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,401.21,329.38
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,638.98,531.97
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,855.84,706.08
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,857.07,704.83
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,854.77,701.69
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,688.23,568.4
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,508.41,416.75
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,520.39,426.63
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,521.91,427.91
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,645.15,533.16
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,745.67,615.64
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,709.12,587.35
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,670.45,556.94
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,626.29,522.06
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,580.83,485.29
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,531.62,444.57
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,481.47,401.81
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,421.83,349.46
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,364.06,297.35
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,302.51,240.97
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,244.54,186.59
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,173.8,123.49
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,114.26,67.02
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,41.69,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
