Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,52.06,13.03
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,124.07,82.27
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,182.71,133.55
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,251.87,193.91
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,186.59,148.71
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,78.25,60.98
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,97.79,77.35
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,117.39,93.35
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,141.92,113.05
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,166.86,132.77
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,185.04,147.0
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,203.5,161.36
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,491.66,399.12
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,775.33,616.24
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,806.24,636.44
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,834.25,655.9
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,855.02,670.12
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,872.35,681.95
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,884.37,690.89
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,892.81,697.43
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,894.68,699.85
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,892.9,699.76
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,884.7,694.67
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,872.95,687.1
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,854.18,674.47
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,832.19,659.5
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,808.31,642.63
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,776.99,620.21
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,738.36,592.22
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,697.79,562.59
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,652.06,526.7
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,605.15,489.08
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,548.32,442.99
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,494.14,398.15
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,434.69,348.73
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,377.36,299.9
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,310.46,242.68
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,249.29,189.43
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,182.32,132.12
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,125.12,83.34
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,53.66,22.05
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,59.71,17.99
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,146.09,96.92
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,206.67,151.7
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,278.91,216.67
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,342.3,274.43
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,410.0,334.28
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,470.76,387.71
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,533.0,440.88
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,587.47,485.71
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,638.46,526.62
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,687.44,565.69
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,734.86,601.31
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,775.01,629.19
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,812.54,654.78
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,844.4,677.16
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,873.14,697.17
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,895.24,711.18
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,913.71,722.58
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,925.39,729.96
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,933.27,734.73
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,935.73,734.62
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,934.31,731.92
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,925.81,725.42
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,913.51,716.39
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,894.89,703.29
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,872.73,687.76
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,844.44,667.28
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,813.05,644.62
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,775.84,617.96
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,736.1,589.34
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,689.57,555.04
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,644.47,520.0
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,590.16,476.51
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,535.47,431.76
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,474.27,382.65
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,414.47,332.83
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,347.01,274.79
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,283.97,218.88
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,213.62,157.43
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,151.69,102.9
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,78.58,37.27
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,22.2,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,61.6,21.7
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,149.47,101.54
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,211.76,159.51
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,283.43,226.09
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,347.78,286.81
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,416.85,350.25
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,477.05,404.42
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,536.09,455.84
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,591.45,502.61
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,646.4,547.55
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,694.76,585.9
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,741.39,619.93
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,782.02,648.87
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,819.99,675.47
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,851.64,698.04
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,880.06,718.11
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,901.31,731.74
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,918.82,742.66
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,931.26,750.64
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,939.83,755.9
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,941.93,755.86
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,940.1,753.15
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,931.96,747.07
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,919.95,738.37
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,901.29,723.56
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,879.05,706.32
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,851.63,686.7
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,820.99,664.73
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,782.94,637.44
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,742.44,608.11
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,696.96,575.31
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,649.76,538.51
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,598.61,496.56
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,543.99,450.88
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,482.92,399.47
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,423.03,347.73
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,356.37,288.33
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,293.6,230.79
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,222.62,167.01
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,160.33,110.57
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,89.55,45.65
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,31.58,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,63.4,24.77
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,154.94,105.22
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,217.8,162.86
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,289.72,228.15
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,353.09,285.68
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,420.38,344.4
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,480.99,396.34
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,540.49,445.58
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,595.72,489.15
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,650.41,530.77
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,699.14,567.59
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,746.17,600.43
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,787.37,628.49
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,826.02,654.49
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,857.8,675.71
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,886.34,694.62
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,906.96,707.23
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,923.66,717.25
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,936.35,724.88
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,945.2,730.02
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,949.05,732.46
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,948.96,732.42
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,940.82,725.91
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,928.8,716.96
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,911.45,703.82
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,890.4,688.34
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,862.39,669.44
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,831.15,648.35
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,790.17,620.33
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,747.15,590.72
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,700.66,558.31
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,655.55,524.38
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,601.14,482.24
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,546.2,438.64
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,484.85,390.24
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,424.77,340.95
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,357.65,283.96
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,294.5,228.34
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,224.52,167.29
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,162.24,112.06
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,90.27,48.08
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,31.41,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,60.63,26.16
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,144.96,100.23
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,206.13,155.79
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,276.93,219.74
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,338.26,275.7
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,402.4,332.29
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,461.95,384.75
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,523.08,437.04
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,576.74,481.18
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,629.97,524.27
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,618.99,512.83
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,589.97,486.86
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,696.19,571.24
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,799.29,646.94
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,737.72,597.67
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,651.95,526.65
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,699.92,563.9
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,747.83,599.8
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,750.29,600.28
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,750.04,599.25
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,763.33,608.39
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,776.84,617.52
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,743.78,591.81
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,711.68,566.94
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,797.07,635.05
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,861.4,682.11
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,833.75,662.15
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,807.34,643.81
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,766.52,614.76
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,723.94,584.29
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,677.9,550.5
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,630.5,514.33
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,575.97,470.99
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,523.11,427.86
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,462.67,378.27
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,404.02,328.62
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,337.65,271.5
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,275.95,216.83
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,206.63,156.21
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,146.47,103.18
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,80.71,45.54
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,25.18,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,23.79,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,79.3,37.42
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,151.3,104.42
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,212.63,160.92
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,282.16,225.23
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,345.63,284.33
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,413.5,345.78
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,473.91,399.95
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,535.8,453.77
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,592.47,501.97
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,646.2,546.64
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,694.62,586.54
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,741.44,622.53
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,783.42,653.01
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,823.05,681.31
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,854.96,704.53
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,883.71,725.25
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,906.64,740.31
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,925.97,752.66
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,938.9,761.24
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,947.97,767.05
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,950.74,767.05
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,949.55,764.3
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,942.0,758.19
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,930.57,749.38
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,912.83,736.04
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,891.4,720.1
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,863.8,699.66
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,832.96,676.85
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,793.37,647.42
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,751.63,616.28
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,705.61,582.4
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,660.9,547.18
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,607.35,503.24
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,553.09,457.78
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,491.9,406.18
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,431.85,354.34
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,366.29,296.14
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,304.08,239.27
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,233.06,175.61
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,170.25,118.79
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,101.55,57.9
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,41.1,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,22.44,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,77.17,39.3
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,147.35,103.42
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,208.83,159.45
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,279.94,224.2
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,344.22,282.71
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,412.76,343.24
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,472.54,394.92
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,533.82,445.99
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,590.47,491.8
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,647.17,536.28
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,695.91,574.34
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,739.51,606.27
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,779.94,634.16
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,817.99,659.98
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,850.02,681.82
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,878.96,701.33
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,900.76,715.63
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,918.95,727.4
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,931.22,734.32
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,939.73,738.68
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,942.63,739.18
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,941.68,737.12
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,933.71,730.95
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,921.94,722.27
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,904.79,708.87
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,884.0,693.05
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,856.43,673.18
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,825.7,651.13
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,788.13,624.11
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,748.08,595.24
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,702.0,562.39
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,657.29,528.39
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,603.5,485.54
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,549.11,441.34
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,488.14,392.71
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,428.38,343.31
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,361.9,287.01
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,299.3,232.1
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,229.89,171.29
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,167.82,116.29
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,98.17,56.54
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,38.65,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,54.85,29.83
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,106.97,76.47
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,151.11,116.97
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,199.83,161.6
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,244.57,202.44
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,290.88,243.56
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,366.36,308.82
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,456.16,385.13
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,488.92,411.91
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,514.03,431.54
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,553.97,463.08
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,593.0,493.17
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,712.39,589.56
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,830.62,677.84
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,862.64,700.66
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,891.41,721.44
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,913.35,736.04
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,931.48,747.9
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,944.38,756.9
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,953.41,763.22
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,956.96,764.5
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,956.53,763.05
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,948.8,757.33
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,937.15,748.92
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,919.96,736.86
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,898.99,722.12
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,871.48,702.34
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,840.64,680.13
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,804.6,654.17
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,765.64,625.86
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,719.46,592.37
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,671.37,556.03
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,618.44,512.84
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,564.49,467.78
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,504.31,417.21
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,444.85,365.64
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,381.11,308.41
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,318.51,250.92
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,247.86,186.92
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,184.66,128.97
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,113.15,66.03
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,52.3,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,36.57,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,93.38,49.59
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,164.31,113.56
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,226.24,170.6
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,296.47,234.7
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,359.31,292.05
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,425.81,350.39
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,483.09,399.73
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,543.17,449.47
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,597.43,493.03
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,651.03,534.95
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,699.04,571.13
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,745.27,603.98
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,785.16,630.5
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,822.39,654.75
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,853.8,676.78
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,881.98,696.48
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,902.39,709.27
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,918.86,719.32
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,931.26,727.65
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,939.87,733.42
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,942.51,733.72
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,941.27,731.45
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,933.26,725.64
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,921.43,717.31
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,903.89,703.72
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,882.72,687.74
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,855.0,668.2
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,824.11,646.47
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,786.33,620.04
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,746.15,591.74
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,701.13,559.66
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,654.37,524.86
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,601.8,483.27
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,550.89,441.96
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,490.98,393.94
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,432.09,345.11
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,367.25,290.01
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,305.69,235.89
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,236.69,175.74
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,175.39,121.41
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,105.89,62.24
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,49.22,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,35.38,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,92.95,51.2
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,161.17,111.35
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,222.48,167.11
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,292.21,230.16
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,354.85,286.5
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,421.36,344.13
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,480.91,394.63
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,541.65,444.3
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,594.08,486.12
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,648.39,528.03
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,696.39,563.23
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,742.72,594.89
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,783.03,621.82
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,820.77,646.58
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,852.6,666.56
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,881.29,684.18
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,903.89,697.43
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,922.89,708.2
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,935.23,714.78
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,943.75,718.9
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,945.93,718.84
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,944.2,716.33
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,937.17,711.4
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,926.31,704.04
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,907.77,690.62
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,885.68,674.94
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,858.82,657.34
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,828.76,637.52
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,791.17,612.32
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,751.13,585.2
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,705.51,553.67
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,658.14,519.35
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,606.9,479.65
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,552.29,436.61
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,492.48,390.38
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,433.73,343.18
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,366.76,287.91
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,303.84,233.96
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,235.45,174.87
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,173.91,120.83
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,104.46,62.54
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,47.28,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,15.98,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.64,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,83.04,47.45
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,168.12,115.3
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,230.63,171.52
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,301.41,234.58
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,365.12,291.2
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,432.59,348.83
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,492.99,399.23
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,554.48,448.61
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,607.28,489.82
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,661.9,531.17
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,710.37,565.85
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,757.08,597.2
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,797.83,623.75
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,835.98,648.13
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,867.53,668.75
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,895.84,686.98
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,916.12,698.13
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,932.54,706.62
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,944.62,713.6
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,952.87,718.38
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,954.29,717.53
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,951.81,714.22
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,943.36,708.18
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,931.1,699.73
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,911.87,686.95
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,889.15,671.91
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,861.19,652.84
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,830.11,631.67
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,792.18,605.93
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,751.82,578.37
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,705.78,547.02
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,661.15,514.99
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,607.24,474.71
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,553.0,433.15
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,491.97,386.37
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,432.15,338.77
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,365.99,284.64
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,304.84,232.64
