Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,235.52,173.52
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,174.21,120.36
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,105.7,63.75
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,49.34,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,16.95,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,34.3,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,92.49,53.26
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,161.5,112.01
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,222.55,166.59
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,292.29,228.56
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,354.07,283.0
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,421.13,339.7
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,480.73,388.71
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,541.67,436.8
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,597.35,479.21
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,652.72,519.89
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,700.35,554.68
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,742.81,583.36
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,782.92,608.88
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,820.54,632.29
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,852.1,652.14
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,880.57,669.79
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,902.41,682.86
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,920.72,693.6
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,932.98,701.36
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,941.51,706.77
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,943.18,706.35
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,941.03,703.58
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,932.69,698.18
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,920.63,690.47
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,902.09,678.5
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,880.12,664.31
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,851.62,646.94
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,820.09,627.4
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,783.04,602.63
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,740.01,573.43
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,694.04,542.46
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,646.65,508.17
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,592.74,467.35
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,538.71,425.42
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,479.74,379.56
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,420.92,332.31
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,355.47,278.37
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,294.21,226.2
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,225.85,167.97
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,165.62,115.95
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,99.82,61.72
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,45.68,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,16.07,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,24.69,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,77.02,47.02
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,137.32,98.22
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,194.48,148.53
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,261.79,207.61
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,322.37,260.37
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,388.12,315.82
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,446.17,363.98
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,506.32,412.16
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,560.63,453.61
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,615.4,493.98
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,663.26,529.62
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,710.12,563.8
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,748.41,588.98
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,787.23,614.1
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,819.11,635.19
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,848.31,654.37
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,879.82,675.45
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,903.66,691.13
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,916.42,699.97
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,925.59,706.56
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,929.14,708.08
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,929.0,707.23
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,921.23,702.63
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,909.83,695.68
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,892.8,683.84
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,872.31,669.66
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,844.55,651.32
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,813.82,630.91
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,780.29,608.39
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,740.35,581.02
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,694.58,549.47
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,647.31,514.69
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,594.73,475.1
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,541.7,434.01
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,482.07,385.86
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,425.01,338.43
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,360.53,284.0
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,299.72,231.18
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,231.7,172.75
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,171.61,120.47
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,105.19,65.53
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,50.5,4.67
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,17.63,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,8.36,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,32.92,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,86.01,52.09
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,151.08,106.28
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,210.16,158.56
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,278.02,218.77
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,339.03,272.94
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,404.8,329.83
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,463.69,380.11
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,524.32,430.38
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,463.05,378.74
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,366.12,296.11
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,394.62,317.87
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,422.76,338.79
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,446.43,355.94
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,469.58,372.48
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,488.72,386.43
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,507.28,399.85
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,596.61,469.12
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,680.03,532.27
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,660.08,514.8
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,637.82,496.05
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,684.72,531.89
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,738.7,571.68
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,742.33,574.47
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,743.48,575.75
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,727.19,564.04
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,708.9,550.96
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,652.95,508.31
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,591.78,461.76
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,606.6,475.58
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,608.05,479.03
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,576.93,456.77
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,543.24,432.24
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,451.87,360.3
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,364.88,291.03
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,321.93,257.47
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,280.49,224.22
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,236.01,187.49
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,193.1,151.27
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,148.16,113.35
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,106.69,77.9
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,63.68,42.18
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,24.41,2.79
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,10.88,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,13.61,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,37.71,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,91.4,56.31
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,157.29,111.53
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,217.41,165.16
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,286.25,226.54
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,349.07,282.28
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,416.81,340.69
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,476.76,391.7
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,537.15,441.57
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,593.96,486.45
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,651.04,530.17
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,698.77,566.13
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,744.98,598.5
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,786.23,626.71
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,821.06,649.89
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,852.65,671.83
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,881.23,691.56
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,903.35,705.83
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,921.98,717.68
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,934.52,725.54
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,943.38,730.9
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,947.77,732.42
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,948.36,731.44
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,940.85,725.4
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,929.58,716.91
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,915.05,706.28
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,896.72,693.11
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,869.67,673.89
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,839.4,652.49
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,804.6,628.18
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,766.96,601.77
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,722.38,570.69
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,675.92,537.59
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,624.54,497.85
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,571.83,456.16
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,514.04,410.05
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,454.58,361.18
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,390.59,307.29
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,329.12,253.65
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,259.03,193.06
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,195.89,137.29
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,125.98,78.31
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,68.55,17.71
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,22.96,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,15.84,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,46.41,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,100.9,61.94
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,167.54,118.08
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,228.52,172.39
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,297.74,233.51
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,359.16,287.66
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,423.5,342.54
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,482.72,391.82
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,543.24,440.48
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,597.27,482.78
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,650.95,523.61
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,699.14,558.47
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,745.76,589.92
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,781.56,613.06
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,818.47,636.72
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,849.97,655.23
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,878.48,671.36
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,896.81,680.95
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,911.37,687.95
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,923.67,694.46
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,932.37,698.51
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,934.33,698.35
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,932.62,695.85
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,924.41,689.46
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,912.62,680.84
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,894.95,667.11
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,873.9,651.31
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,851.35,639.07
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,820.99,621.33
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,784.82,598.18
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,746.22,573.05
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,700.68,543.43
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,653.63,510.71
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,531.86,418.14
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,420.97,331.9
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,373.39,295.67
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,327.17,259.21
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,324.9,255.72
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,309.28,238.4
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,240.98,179.96
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,180.24,127.19
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,114.23,72.27
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,59.78,18.77
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,20.61,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,17.9,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,53.17,2.02
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,108.65,68.0
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,176.02,125.49
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,237.18,180.54
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,306.24,241.98
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,367.22,296.12
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,432.54,352.04
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,491.98,401.88
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,552.61,451.0
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,606.83,492.81
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,660.49,532.83
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,709.05,567.46
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,752.46,596.32
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,791.99,621.85
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,828.97,645.14
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,860.84,664.82
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,889.67,682.21
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,911.97,695.0
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,930.75,705.39
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,942.94,713.11
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,951.41,718.48
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,953.44,718.69
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,951.66,716.54
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,943.69,711.38
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,932.0,703.88
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,913.65,692.0
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,891.85,677.88
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,864.02,659.65
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,833.12,639.31
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,796.28,614.71
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,760.73,590.9
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,715.1,559.36
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,667.84,525.28
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,614.12,484.85
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,559.94,443.05
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,500.37,396.66
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,441.88,349.6
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,377.48,296.53
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,315.55,243.79
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,247.29,185.57
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,186.38,132.5
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,118.53,75.95
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,62.93,23.02
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,21.69,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,15.87,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,41.74,6.02
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,95.43,61.57
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,162.07,116.27
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,222.4,169.22
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,291.08,229.37
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,358.27,287.95
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,432.81,351.59
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,492.22,401.48
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,551.78,450.01
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,609.83,495.27
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,668.64,539.72
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,717.1,576.18
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,760.33,607.08
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,801.08,635.1
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,839.54,661.21
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,870.84,681.7
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,899.0,699.88
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,922.15,714.46
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,941.79,726.58
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,953.6,734.7
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,961.62,740.33
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,963.67,740.45
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,961.85,738.03
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,953.75,732.55
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,941.87,724.57
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,923.13,711.87
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,900.87,696.77
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,873.56,677.9
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,843.11,656.8
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,803.26,628.84
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,764.99,601.94
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,719.06,568.84
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,671.48,533.46
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,616.88,491.02
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,562.09,447.58
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,501.9,400.06
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,442.82,351.99
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,377.67,297.17
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,315.44,243.58
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,246.94,184.87
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,185.84,131.66
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,117.86,75.4
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,62.72,25.15
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,21.79,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,16.46,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,43.99,10.45
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,96.12,61.63
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,161.49,115.23
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,220.38,166.73
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,287.52,225.24
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,213.35,170.77
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,95.78,74.56
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,139.6,110.52
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,184.83,146.97
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,204.81,162.38
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,224.91,177.7
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,256.1,201.69
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,282.12,221.32
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,394.86,310.17
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,506.18,395.32
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,687.4,536.57
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,867.13,665.76
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,887.73,676.34
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,904.97,685.54
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,916.95,693.01
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,925.44,698.28
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,926.92,697.53
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,924.84,694.55
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,916.71,688.72
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,905.11,680.7
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,886.11,668.25
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,863.95,653.74
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,836.57,635.43
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,806.42,615.22
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,769.39,590.31
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,730.21,563.72
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,686.71,534.06
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,639.91,500.43
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,587.37,460.94
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,534.76,420.48
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,475.78,374.95
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,418.43,329.33
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,354.8,277.04
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,295.14,226.67
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,229.02,171.26
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,170.51,121.5
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,106.87,69.57
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,55.98,24.81
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,20.44,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,15.4,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,38.98,11.78
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,88.88,57.89
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,147.47,105.72
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,202.88,153.15
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,266.5,207.48
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,150.0,118.04
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.82,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,38.63,26.59
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,72.52,54.49
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,81.73,61.72
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,91.06,68.99
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,131.03,100.88
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,171.5,132.64
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,181.16,139.73
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,190.93,146.92
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,198.87,152.91
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,206.85,158.95
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,287.84,221.61
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,364.58,279.6
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,369.06,282.67
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,373.42,285.88
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,406.22,310.38
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,438.9,334.51
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,401.79,306.29
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,364.85,278.24
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,303.07,231.02
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,235.74,179.15
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,376.55,289.47
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,499.08,382.67
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,347.95,267.68
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,191.73,145.94
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,245.35,189.25
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,292.13,226.62
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,308.01,240.53
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,313.37,246.01
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,276.31,217.21
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,240.35,188.93
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,204.81,160.5
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,169.84,131.86
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,130.94,99.79
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,94.55,69.43
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,58.17,39.45
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,27.63,12.5
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,13.2,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.49,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.96,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.89,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.82,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,7.23,0.44
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,9.64,2.51
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,12.06,4.53
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,14.47,6.53
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,37.18,25.5
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,59.93,44.28
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,67.68,50.51
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,75.44,56.71
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,113.32,87.38
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,151.78,118.07
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,157.58,122.17
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,163.44,126.35
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,202.29,156.94
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,241.65,187.49
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,214.77,166.12
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,187.98,144.95
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,233.38,180.39
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,279.24,215.47
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,210.37,161.56
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,142.47,108.16
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,186.0,142.46
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,229.89,176.26
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,226.33,173.31
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,222.76,170.58
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,268.38,206.01
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,321.81,246.52
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,292.04,224.06
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,256.19,197.29
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,257.95,199.32
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,252.72,195.82
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,148.25,114.57
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,54.12,38.97
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,47.82,34.14
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,41.53,29.11
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,34.75,23.54
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,27.99,17.9
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,21.22,12.21
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,14.46,6.45
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,8.67,1.45
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
