Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,34.24,7.67
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,83.35,52.89
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,140.5,97.39
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,217.21,160.35
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,279.47,214.89
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,348.49,274.33
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,416.32,331.95
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,489.89,392.96
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,550.29,442.31
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,611.37,490.94
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,666.59,534.3
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,723.93,576.9
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,772.41,611.85
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,818.95,645.12
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,860.0,672.87
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,898.43,698.52
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,930.22,720.04
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,958.67,739.16
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,982.42,753.7
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,1002.53,765.69
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,1015.3,773.64
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,1024.09,778.94
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1026.56,778.7
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,1024.94,775.82
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,1016.7,769.79
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,1004.42,761.16
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,986.53,749.06
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,964.74,734.38
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,936.4,716.37
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,904.6,695.92
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,865.3,668.69
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,823.44,639.56
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,776.76,607.78
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,728.01,574.15
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,674.33,534.69
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,619.52,491.91
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,558.92,444.77
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,500.23,397.58
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,434.09,342.49
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,370.25,287.83
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,300.44,227.63
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,236.17,170.77
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,165.38,110.2
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,106.24,60.92
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,38.5,3.94
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,42.83,12.29
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,114.19,70.18
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,174.31,121.37
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,245.84,183.6
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,310.61,241.46
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,380.86,302.38
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,445.25,356.94
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,511.86,411.21
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,572.73,459.63
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,631.6,505.0
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,686.36,545.07
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,739.83,581.38
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,787.87,612.19
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,833.79,640.85
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,872.74,664.1
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,908.63,684.87
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,940.08,704.18
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,968.14,721.15
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,988.05,731.88
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,1004.05,740.18
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,1015.11,746.81
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,1022.24,751.09
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1023.14,750.08
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,1020.06,746.73
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,1011.02,741.16
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,998.09,733.26
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,978.64,720.42
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,955.57,705.34
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,926.23,687.51
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,893.66,667.47
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,854.84,643.05
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,813.45,616.63
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,766.46,586.79
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,720.56,557.25
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,589.77,460.17
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,471.08,369.24
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,490.42,386.15
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,488.02,383.7
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,421.77,329.65
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,358.97,277.05
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,289.64,219.21
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,226.47,164.78
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,157.7,106.84
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,100.71,59.89
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,37.81,6.62
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,41.15,14.67
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,104.37,65.67
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,160.76,112.71
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,228.84,170.79
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,221.2,173.27
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,181.79,145.05
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,319.79,255.97
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,487.03,386.77
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,546.95,432.32
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,607.63,477.49
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,662.02,516.55
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,715.66,553.24
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,763.43,584.61
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,809.42,614.38
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,845.27,636.91
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,882.21,660.12
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,912.56,680.54
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,939.76,698.96
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,961.02,712.15
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,978.72,723.09
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,990.31,731.07
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,998.14,736.77
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,999.03,737.06
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,996.1,734.99
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,986.81,729.5
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,973.82,721.72
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,906.12,676.24
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,829.26,622.35
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,808.27,610.67
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,784.09,596.22
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,788.43,601.95
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,781.77,598.66
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,735.26,567.86
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,689.13,536.21
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,634.03,495.7
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,578.96,454.25
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,518.01,408.11
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,458.48,361.67
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,393.21,308.85
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,331.8,257.75
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,264.83,201.97
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,203.53,149.84
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,138.8,96.01
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,86.07,53.47
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,34.51,8.33
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,13.5,3.51
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,27.03,16.82
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,44.08,31.72
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,61.24,46.57
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,80.44,62.85
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,99.68,78.85
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,131.78,105.07
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,164.84,131.61
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,186.69,149.08
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,208.75,166.56
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,159.22,125.59
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,109.71,84.61
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,117.58,90.65
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,125.48,96.62
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,148.5,114.75
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,171.71,132.83
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,178.12,137.76
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,184.58,142.75
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,163.45,125.56
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,142.32,108.43
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,82.35,60.54
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,23.23,13.07
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,170.04,130.13
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,321.03,246.83
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,317.33,243.83
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,313.56,241.06
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,226.19,173.53
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,140.32,106.17
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,132.89,100.5
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,125.47,94.78
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,121.51,91.82
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,117.57,88.87
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,206.28,160.13
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,292.12,227.98
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,399.34,316.04
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,481.08,381.51
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,380.95,302.46
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,293.94,233.15
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,252.02,199.27
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,211.89,166.21
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,169.5,131.17
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,129.53,97.63
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,89.41,64.31
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,53.65,34.98
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,24.46,6.74
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.71,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,15.43,7.07
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,25.09,15.44
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,34.75,23.74
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,45.39,32.72
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,56.04,41.55
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,66.22,49.83
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,76.4,57.98
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,112.4,87.39
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,148.72,116.67
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,204.55,161.45
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,267.71,211.35
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,242.08,190.2
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,221.35,173.03
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,209.83,163.21
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,198.24,153.41
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,223.09,172.82
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,248.12,192.25
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,303.1,235.03
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,367.66,284.58
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,295.47,228.59
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,232.6,179.46
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,327.91,253.5
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,418.25,322.03
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,388.24,298.95
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,358.31,276.1
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,380.97,294.07
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,403.15,311.55
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,230.07,178.16
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,61.94,44.34
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,71.14,51.89
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,80.33,59.4
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,45.45,31.4
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.63,3.07
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,29.95,18.99
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,49.29,34.96
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,181.17,144.66
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,300.14,240.82
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,252.08,201.15
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,208.6,165.32
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,164.66,129.14
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,123.81,95.13
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,85.19,62.58
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,51.21,34.08
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,23.98,7.8
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,145.49,115.0
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,298.45,238.22
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,341.95,272.07
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,386.55,306.37
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,423.9,334.4
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,461.36,362.06
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,494.4,386.1
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,526.73,409.26
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,595.03,459.61
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,659.14,505.87
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,793.81,608.77
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,919.62,695.53
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,756.16,574.1
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,557.36,418.91
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,663.21,499.6
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,761.31,571.7
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,876.47,657.73
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,974.93,723.67
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,965.62,715.49
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,952.75,705.92
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,933.76,692.78
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,911.51,677.6
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,882.89,658.62
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,851.43,637.79
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,807.66,607.67
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,765.16,578.42
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,718.91,547.41
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,671.48,513.9
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,618.56,475.93
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,565.67,437.07
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,506.05,392.34
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,447.98,347.58
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,385.26,298.16
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,326.03,250.08
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,259.63,195.99
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,201.73,147.7
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,139.42,96.52
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,87.93,55.34
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,36.31,13.19
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.97,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,8.19,0.48
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,14.46,6.25
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,23.64,14.16
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,32.82,22.04
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,42.49,30.22
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,52.17,38.29
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,55.56,40.92
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,58.96,43.5
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,49.77,35.74
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,40.58,28.02
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,36.24,24.29
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,31.89,20.59
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,38.19,25.67
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,44.49,30.74
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,45.47,31.39
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,46.45,32.05
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,77.95,57.33
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,109.72,82.56
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,123.03,92.98
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,136.37,103.43
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,243.81,187.74
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,362.02,277.96
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,329.02,252.62
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,304.86,234.32
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,225.45,173.22
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,147.12,111.95
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,153.48,117.17
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,159.83,122.3
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,124.79,94.68
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,90.06,67.1
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,131.6,100.48
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,173.52,133.92
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,161.38,124.72
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,149.37,115.66
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,95.43,72.53
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,42.52,29.5
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,38.64,26.5
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,34.76,23.44
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,29.93,19.48
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,25.09,15.48
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,20.26,11.46
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,15.43,7.38
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,11.08,3.64
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.88,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,22.69,12.05
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,38.81,26.9
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,59.46,44.88
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,80.14,62.63
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,101.94,81.08
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,124.13,99.57
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,74.91,57.9
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,27.03,17.27
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,43.48,31.06
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.71
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,86.6,66.56
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,113.62,88.4
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,256.57,205.12
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,403.15,321.06
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,365.81,289.77
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,326.45,257.2
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,338.38,266.38
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,350.31,275.48
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,322.06,252.56
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,286.48,223.99
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,210.54,163.99
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,135.39,103.91
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,103.4,78.28
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,71.69,52.72
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,99.46,75.19
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,127.48,97.74
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,189.99,147.97
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,253.01,198.06
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,218.49,171.15
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,184.28,144.33
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,147.76,115.17
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,111.63,86.05
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,120.02,93.11
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,128.47,100.24
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,74.0,55.81
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,27.52,17.51
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,34.77,23.74
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,29.93,19.74
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,25.09,15.7
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,20.26,11.64
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,15.43,7.51
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,11.08,3.72
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.74,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.37,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.57,3.49
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,20.26,11.37
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,30.89,20.68
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,41.53,29.92
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,53.14,39.84
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,64.76,49.61
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,54.59,40.77
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,44.44,31.99
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,26.56,16.78
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.66
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,70.61,53.12
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,133.39,103.96
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,140.29,109.17
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,147.21,114.48
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,86.18,64.9
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,26.12,15.81
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,91.91,69.37
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,158.84,122.83
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,93.97,70.61
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,30.01,18.8
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,70.23,51.36
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,110.77,83.78
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,360.0,280.47
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,604.11,460.05
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,399.93,307.65
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,187.58,143.62
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,455.59,354.66
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,699.52,533.13
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,507.12,389.83
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,322.9,248.58
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,470.85,366.7
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,606.33,469.83
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,438.43,342.64
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,284.09,222.14
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,338.91,267.79
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,379.69,300.83
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,309.48,245.75
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,241.3,191.96
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,207.83,165.22
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,175.26,138.7
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,141.4,110.98
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,108.82,83.82
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,77.08,57.32
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,47.79,32.87
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,25.55,11.96
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.41,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,33.92,21.01
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,58.94,42.78
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,90.42,69.33
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,124.41,97.8
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,157.37,125.38
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,194.95,156.25
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,183.03,146.35
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,166.45,132.07
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,247.27,197.09
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,335.61,266.19
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,377.8,297.72
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,421.12,329.8
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,338.23,264.42
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,250.39,194.36
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,411.23,319.36
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,566.35,433.39
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,763.03,581.96
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,953.7,710.98
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,974.64,720.13
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,992.0,728.74
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,753.9,565.97
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,475.75,357.34
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,757.65,573.38
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,1004.79,740.18
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,995.43,731.6
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,982.35,723.58
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,962.78,710.65
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,939.74,695.55
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,911.51,677.4
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,880.16,657.22
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,842.88,633.46
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,803.03,607.8
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,760.51,581.16
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,712.71,550.36
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,660.27,513.67
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,606.75,474.24
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,547.56,429.51
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,488.94,383.81
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,425.63,332.56
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,364.33,281.28
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,297.2,225.14
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,235.2,171.72
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,168.79,115.39
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,112.5,68.64
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,53.88,23.58
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,14.29,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,9.21,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,26.48,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,72.99,40.95
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,135.41,89.69
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,197.56,142.6
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,271.83,206.9
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,336.94,264.14
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,406.78,323.62
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,473.39,378.75
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,543.15,434.35
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,603.43,481.77
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,661.56,526.35
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,716.39,565.7
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,770.04,601.81
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,817.21,633.66
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,862.09,663.6
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,901.08,689.17
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,937.03,712.51
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,966.91,732.71
