Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,993.29,750.59
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,1013.71,763.29
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1030.3,773.47
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,1040.05,780.01
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,1045.79,784.0
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,1044.62,781.88
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,1039.42,777.22
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,1029.71,770.57
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,1016.09,761.43
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,994.12,747.02
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,968.62,730.29
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,939.05,709.93
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,906.26,687.42
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,866.34,659.93
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,823.95,630.66
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,776.98,598.26
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,728.14,564.29
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,675.48,525.77
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,619.42,483.06
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,558.84,437.3
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,498.85,390.52
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,432.74,337.1
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,369.69,284.55
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,301.1,227.34
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,238.19,173.35
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,170.08,116.05
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,112.86,69.05
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,54.2,24.67
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,14.56,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,10.44,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,33.98,0.36
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,82.78,45.7
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,148.04,96.91
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,209.47,150.19
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,279.86,211.62
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,344.29,267.96
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,413.23,326.05
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,477.17,378.13
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,542.84,429.25
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,603.74,475.18
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,662.54,517.92
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,716.9,555.14
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,769.92,589.01
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,817.91,620.81
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,863.74,650.82
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,903.36,675.24
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,940.02,697.44
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,971.1,717.11
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,998.76,734.5
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,1020.05,746.31
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,1037.52,755.63
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,1048.65,762.42
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,1055.76,766.78
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,1055.89,765.45
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1051.96,761.89
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1041.57,755.43
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1027.23,746.57
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,1006.79,733.84
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,982.7,718.82
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,952.18,700.11
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,918.4,679.32
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,876.7,651.98
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,832.71,622.97
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,785.02,591.78
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,735.48,558.97
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,682.14,522.51
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,625.42,481.3
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,564.23,436.35
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,503.66,390.31
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,437.18,337.61
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,373.66,285.51
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,304.81,228.65
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,241.58,174.8
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,173.51,117.79
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,116.04,70.71
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,57.11,26.5
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,16.44,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,11.13,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,31.51,4.26
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,78.22,45.21
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,139.75,93.22
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,200.23,144.21
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,271.8,205.16
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,335.39,260.44
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,403.83,318.14
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,466.93,369.39
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,533.06,420.99
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,592.41,465.61
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,651.98,508.72
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,707.22,546.83
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,758.65,579.48
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,805.49,609.63
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,850.26,637.96
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,889.62,662.53
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,926.21,685.07
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,956.68,704.52
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,983.8,721.8
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,1001.36,731.68
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1014.98,739.12
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,1025.64,745.94
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,1032.45,750.42
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,1032.36,750.85
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,1028.38,748.92
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,1018.2,742.26
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,1004.24,733.29
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,984.99,721.23
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,962.12,706.89
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,932.33,688.86
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,899.41,668.68
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,808.0,606.86
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,715.53,540.6
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,679.0,516.47
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,639.53,489.42
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,571.5,438.89
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,509.82,392.37
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,491.65,380.62
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,460.55,357.49
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,398.13,307.75
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,340.18,260.47
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,277.64,209.33
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,219.78,160.58
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,164.14,112.93
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,113.51,69.93
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,56.4,27.21
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,16.79,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,12.04,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,31.99,8.04
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,74.06,45.17
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,127.6,88.01
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,180.4,133.72
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,240.07,185.54
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,297.62,234.98
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,359.66,287.11
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,439.39,352.02
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,527.86,422.2
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,586.66,468.18
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,645.78,513.22
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,700.32,554.23
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,754.14,592.1
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,796.98,619.76
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,840.83,647.69
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,879.36,671.37
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,915.19,693.0
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,944.53,710.96
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,970.59,726.54
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,989.55,735.8
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,1004.84,742.55
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,1014.81,747.2
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,1020.99,749.41
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,1019.65,745.73
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,1014.51,739.76
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,1004.44,732.18
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,990.69,722.36
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,968.9,707.94
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,943.85,691.54
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,914.42,672.35
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,882.03,651.25
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,840.22,624.27
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,793.06,593.54
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,745.62,561.97
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,698.58,529.7
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,641.46,489.02
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,585.14,448.05
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,524.97,403.75
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,466.3,359.31
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,398.28,306.56
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,334.13,255.55
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,269.63,203.73
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,211.52,155.9
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,147.76,104.35
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,94.57,62.51
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,47.95,26.07
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,11.96,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,13.39,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,33.04,11.15
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,76.28,47.1
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,131.53,90.18
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,95.52,69.0
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,38.62,26.71
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,56.53,41.64
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,74.49,56.34
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,86.21,65.58
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,97.95,74.7
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,124.55,95.76
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,151.27,116.59
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,180.22,138.76
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,209.66,160.94
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,281.72,215.5
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,351.38,266.59
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,376.54,283.86
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,401.87,301.34
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,458.8,342.55
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,516.88,383.68
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,595.02,439.48
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,666.42,489.55
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,667.89,489.81
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,668.24,490.0
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,739.06,541.52
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,806.82,589.57
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,890.56,650.98
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,961.48,697.49
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,774.6,570.6
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,581.37,430.01
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,506.42,377.66
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,426.52,319.84
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,624.39,472.11
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,777.49,582.04
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,675.47,508.9
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,579.53,439.15
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,546.96,417.68
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,510.58,392.21
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,467.63,361.48
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,422.3,327.75
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,364.51,282.4
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,309.87,238.36
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,263.54,199.75
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,216.28,158.74
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,154.57,107.76
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,102.97,66.16
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,50.64,27.4
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,14.44,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,35.04,14.21
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,78.81,49.77
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,134.12,93.03
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,86.94,62.28
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,17.36,8.94
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,21.23,12.19
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,25.1,15.38
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,57.5,42.09
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,90.07,68.36
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,111.67,85.48
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,133.36,102.48
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,118.0,89.73
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,102.75,77.22
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,155.16,118.52
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,208.31,159.49
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,280.17,213.78
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,361.0,273.04
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,442.4,331.86
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,533.54,395.45
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,414.98,308.47
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,296.29,220.57
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,294.41,219.39
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,292.46,217.61
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,292.48,217.38
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,292.42,217.11
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,649.28,482.7
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,965.98,688.5
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,528.35,395.71
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,84.29,60.1
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,334.32,253.95
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,575.13,425.97
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,639.97,474.6
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,692.67,515.49
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,556.9,418.49
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,435.31,329.44
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,238.51,183.26
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,49.3,34.12
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,79.31,58.67
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,109.83,83.48
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,94.63,71.66
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,79.46,59.73
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,65.31,48.5
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,51.21,37.02
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,37.18,25.24
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,23.16,13.34
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,13.02,4.36
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,15.68,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,40.9,19.06
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,86.71,57.08
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,145.55,106.2
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,134.67,106.31
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,97.91,79.85
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,234.65,194.21
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,401.23,335.14
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,463.58,389.32
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,529.04,444.88
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,587.71,493.28
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,647.03,540.88
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,700.1,581.52
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,754.19,620.75
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,800.97,655.12
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,845.95,687.82
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,886.87,715.84
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,925.54,741.89
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,955.71,761.42
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,977.38,774.66
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,999.53,788.27
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,1018.3,799.43
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,1028.42,805.68
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,1034.79,809.39
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,1036.69,810.38
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,1034.76,808.8
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,1025.32,801.71
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,1012.12,792.13
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,993.09,777.64
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,970.43,760.72
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,940.43,741.19
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,907.3,719.35
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,870.07,693.03
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,830.06,664.58
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,785.97,632.71
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,736.65,596.68
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,682.25,555.74
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,626.94,512.03
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,565.34,462.91
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,504.39,412.9
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,439.26,358.03
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,376.86,303.78
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,308.41,243.2
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,245.39,186.28
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,177.86,126.81
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,120.65,77.79
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,62.14,32.79
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,19.96,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,16.83,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,51.78,23.84
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,101.03,63.45
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,165.12,116.99
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,226.04,171.98
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,294.85,233.8
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,358.76,291.42
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,426.65,350.78
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,489.94,404.03
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,554.96,456.72
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,615.11,505.23
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,675.38,552.44
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,730.12,592.49
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,780.76,627.36
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,827.61,659.12
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,872.33,688.94
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,912.02,714.82
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,948.92,738.54
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,979.65,759.19
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,1007.02,777.55
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,1028.29,790.61
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,1045.88,801.55
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,1056.39,808.8
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,1062.96,813.55
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,1063.43,813.24
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,1059.89,810.36
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,1049.57,803.58
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,1035.34,794.29
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,1016.15,781.71
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,993.21,766.62
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,963.24,746.67
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,930.0,724.41
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,891.57,698.38
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,850.25,670.12
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,802.26,637.38
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,752.3,602.83
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,698.41,563.88
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,645.13,522.4
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,583.41,473.65
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,522.01,423.9
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,456.45,368.61
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,392.71,313.19
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,323.75,253.48
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,259.67,196.26
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,190.73,135.19
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,131.14,83.48
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,69.21,35.76
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,24.48,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,18.43,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,59.83,28.1
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,111.7,69.56
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,178.58,126.22
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,241.7,183.75
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,312.37,247.67
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,378.53,306.99
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,448.39,367.4
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,512.32,421.13
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,577.59,473.95
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,636.29,520.11
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,696.18,565.54
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,750.68,603.58
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,803.68,639.28
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,851.21,670.63
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,896.35,699.83
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,935.42,724.41
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,971.38,746.6
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,1001.6,764.3
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,1028.26,779.49
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,1048.39,790.67
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,1064.6,799.33
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,1074.77,805.61
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1080.88,809.39
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1080.44,807.49
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1075.89,803.09
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1065.28,796.83
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1050.67,788.07
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,1029.79,773.75
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,1005.17,757.06
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,974.56,737.77
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,940.58,716.14
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,897.54,688.07
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,852.41,658.31
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,804.16,626.91
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,754.0,593.63
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,701.45,556.71
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,645.22,514.32
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,583.38,466.74
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,521.99,418.01
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,455.13,362.81
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,390.45,307.7
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,321.55,249.17
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,257.6,193.1
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,188.8,133.18
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,129.68,82.65
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,68.75,36.11
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,24.61,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,19.67,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,56.57,29.32
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,105.87,68.08
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,169.73,121.15
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,231.08,175.6
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,301.66,238.31
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,365.41,295.2
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,433.23,353.92
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,495.82,406.86
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,560.68,459.98
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,619.19,507.02
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,677.66,552.71
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,731.67,592.92
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,784.53,630.36
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,827.18,659.62
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,870.65,689.19
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,909.04,714.72
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,944.61,738.01
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,973.99,756.46
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,1000.01,772.44
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,1018.32,783.17
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,1032.87,791.33
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,1042.51,797.47
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,1048.31,801.06
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,1047.24,798.41
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,1042.29,793.24
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,1031.57,785.8
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,1017.09,775.89
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,996.02,761.48
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,971.44,744.72
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,941.27,723.82
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,908.0,700.77
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,869.94,674.49
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,829.06,646.08
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,781.76,612.63
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,735.41,579.67
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,679.54,538.8
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,623.11,495.25
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,562.23,447.95
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,502.03,399.83
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,436.23,345.92
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,373.47,292.92
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,305.97,234.97
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,243.82,180.44
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,176.94,123.22
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,120.57,76.3
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,63.71,33.7
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,22.12,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,20.33,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,49.97,27.96
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,95.8,63.35
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,153.72,110.16
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,105.74,78.66
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,35.72,24.49
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,100.72,78.56
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,170.86,135.9
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,218.65,174.32
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,269.45,214.77
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,447.15,360.46
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,647.25,519.45
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,699.3,557.97
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,752.11,594.94
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,798.16,626.01
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,842.38,655.29
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,881.23,680.29
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,913.17,700.08
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,941.57,716.7
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,966.85,730.93
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,987.73,742.25
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,1005.23,751.21
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,1015.44,756.74
