Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,1021.97,759.88
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,1022.69,757.67
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,1019.65,753.08
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,1009.56,745.47
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,995.82,735.6
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,976.47,722.5
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,953.64,707.22
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,923.96,687.41
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,891.29,665.8
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,853.76,640.92
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,810.26,611.82
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,763.36,581.3
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,714.9,549.28
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,661.77,511.25
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,607.97,471.32
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,546.34,425.15
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,484.62,377.54
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,420.34,326.32
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,360.36,277.16
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,295.21,223.39
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,235.32,172.65
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,170.82,118.66
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,116.34,74.12
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,58.1,32.76
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.8,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,19.9,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,65.92,33.44
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,117.78,74.32
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,183.52,130.41
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,246.19,187.84
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,316.17,251.75
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,381.26,311.05
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,449.93,371.75
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,515.0,427.88
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,580.51,482.74
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,640.43,531.25
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,700.0,577.92
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,754.6,617.23
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,807.77,654.78
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,854.71,688.35
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,899.24,719.82
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,937.76,745.45
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,973.12,768.58
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,1003.16,787.13
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,1029.62,803.0
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,1049.1,814.17
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,1064.64,822.61
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1075.09,828.83
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1081.47,832.34
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1081.23,830.12
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1076.87,825.25
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1066.0,817.28
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1051.12,806.7
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1030.85,792.89
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1006.79,776.55
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,976.83,755.8
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,943.47,732.71
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,902.96,703.16
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,859.85,671.79
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,812.27,639.37
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,762.62,605.12
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,707.41,565.21
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,651.07,521.71
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,589.33,473.15
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,528.97,424.55
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,462.72,369.23
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,398.45,313.98
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,329.11,254.26
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,264.44,197.0
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,195.15,136.58
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,135.34,85.41
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,73.47,38.37
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,28.26,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,22.1,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,70.66,37.36
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,123.24,78.64
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,189.27,134.18
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,251.19,189.25
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,319.82,249.32
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,383.47,304.98
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,450.49,361.66
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,512.41,412.62
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,575.24,462.58
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,633.92,507.29
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,692.28,550.28
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,741.61,583.71
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,791.33,616.43
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,836.95,645.34
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,880.3,672.17
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,917.55,694.41
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,951.71,714.31
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,980.46,731.78
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1005.82,747.0
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1024.05,756.65
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1038.47,763.94
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,1047.41,769.84
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1052.49,773.44
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1049.88,771.3
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,1043.43,766.84
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,1032.05,760.76
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1016.95,752.34
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,994.64,737.77
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,969.02,721.05
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,938.05,701.73
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,904.08,680.31
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,864.71,655.34
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,826.38,630.82
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,778.99,600.48
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,729.98,568.47
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,674.71,529.18
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,619.01,487.64
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,558.47,441.64
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,499.17,395.2
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,434.01,342.88
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,371.55,291.05
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,304.94,234.91
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,243.66,181.9
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,178.36,126.18
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,122.63,79.5
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,66.32,36.76
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,24.61,0.16
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,23.36,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,59.74,36.57
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,107.07,73.92
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,165.74,122.62
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,159.03,124.76
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,129.77,104.27
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,259.23,209.54
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,417.39,337.54
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,448.82,362.7
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,475.8,383.22
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,447.76,358.34
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,401.34,317.91
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,511.87,403.82
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,635.7,495.82
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,739.68,572.35
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,848.85,646.87
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,814.59,617.93
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,762.65,574.55
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,868.65,652.63
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,974.17,721.54
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,992.05,730.23
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1006.45,737.58
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,1015.72,743.69
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,1021.42,747.66
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,1019.63,746.02
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,1014.26,742.22
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,1003.29,736.34
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,988.86,728.28
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,967.68,714.82
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,943.33,699.25
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,864.76,648.83
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,784.51,592.32
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,801.62,609.42
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,803.3,612.61
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,733.04,563.76
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,664.33,513.36
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,563.37,437.72
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,471.63,367.56
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,431.82,338.4
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,393.75,309.35
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,338.47,265.92
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,289.48,226.43
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,238.1,184.44
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,189.5,143.76
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,139.66,101.96
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,95.42,65.24
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,53.58,32.77
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,20.82,1.6
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,24.36,2.71
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,59.87,37.47
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,105.33,73.25
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,163.29,121.25
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,145.63,113.74
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,108.39,86.17
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,128.06,102.44
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,148.16,118.85
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,187.95,151.17
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,232.86,187.27
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,189.05,150.85
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,146.99,115.73
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,222.4,176.96
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,305.12,242.9
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,424.67,338.01
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,544.59,430.72
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,736.17,583.61
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,932.27,728.18
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,960.83,745.86
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,986.3,762.09
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,1006.17,773.14
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,1028.65,786.0
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,1037.67,791.04
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,1042.95,793.69
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,1044.77,792.93
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,1042.75,789.72
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,1031.69,782.04
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,1016.9,772.0
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,997.38,757.73
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,974.27,741.15
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,944.26,720.96
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,911.17,698.66
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,873.08,672.8
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,832.29,644.93
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,785.46,613.47
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,739.39,582.23
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,685.43,543.42
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,630.43,501.46
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,570.52,455.03
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,511.07,407.69
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,446.78,354.67
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,384.39,301.65
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,317.22,244.37
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,254.95,189.85
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,189.1,132.83
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,131.91,84.15
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,72.77,39.29
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,29.29,4.04
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,25.8,4.26
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,77.13,43.46
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,129.16,85.08
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,193.73,140.42
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,254.3,195.01
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,321.08,254.21
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,384.19,309.18
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,450.68,364.97
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,512.05,414.85
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,574.4,463.63
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,632.46,507.58
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,690.35,549.78
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,741.95,584.55
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,789.11,614.97
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,834.38,643.08
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,877.43,668.95
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,914.12,690.78
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,947.87,710.37
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,975.55,726.59
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,999.89,740.52
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,1017.96,749.46
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,1032.34,756.08
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,1041.41,758.72
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,1046.68,759.02
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,1044.76,755.59
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,1039.04,749.98
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,1026.99,742.0
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,1011.28,731.89
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,989.78,718.93
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,964.98,703.96
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,934.49,685.94
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,901.05,665.9
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,862.14,640.79
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,824.22,616.19
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,776.37,586.82
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,726.93,555.79
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,672.81,519.34
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,618.15,480.25
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,558.23,436.13
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,499.38,391.26
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,434.46,339.5
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,372.32,288.33
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,306.78,233.93
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,246.4,182.4
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,181.42,127.67
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,126.01,81.75
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,69.59,39.08
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,28.37,5.61
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,26.87,7.84
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,69.83,42.86
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,117.37,80.18
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,176.26,128.96
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,233.04,177.7
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,297.18,232.27
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,224.71,178.97
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,117.59,92.0
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,114.56,89.13
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,111.57,86.2
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,155.45,121.18
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,199.97,155.98
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,249.02,193.93
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,304.44,236.09
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,272.58,210.74
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,245.31,189.08
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,246.68,189.52
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,248.02,189.92
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,218.13,166.33
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,188.23,142.8
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,202.69,153.65
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,217.18,164.39
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,174.74,131.55
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,132.4,98.6
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,131.42,97.7
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,130.43,96.76
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,159.4,119.37
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,188.36,141.85
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,183.79,138.39
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,179.21,135.0
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,154.62,116.06
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,130.26,97.2
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,111.59,82.8
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,92.99,68.35
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,87.62,64.28
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,82.27,60.21
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,118.4,89.07
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,154.89,118.14
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,157.69,120.99
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,160.21,123.66
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,140.24,108.11
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,120.64,92.73
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,100.53,77.03
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,80.48,60.97
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,61.47,45.27
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,42.52,29.34
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,26.55,15.65
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.71,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,15.43,6.88
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,26.54,16.43
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,37.66,25.95
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,49.75,36.17
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,61.86,46.23
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,64.76,48.5
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,67.67,50.73
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,62.84,46.44
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,58.01,42.2
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,63.83,46.8
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,69.65,51.39
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,88.57,66.41
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,107.63,81.38
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,168.22,129.5
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,229.64,177.53
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,222.55,171.34
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,215.43,165.27
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,249.3,191.44
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,283.39,217.56
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,280.17,214.49
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,276.88,211.47
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,305.51,232.84
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,334.19,254.0
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,447.18,339.24
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,553.09,417.03
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,577.9,435.32
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,593.8,447.43
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,569.58,428.87
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,545.16,410.36
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,563.21,425.08
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,578.63,437.64
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,581.47,441.43
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,586.49,446.64
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,502.66,384.17
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,429.34,328.86
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,461.9,356.47
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,478.38,370.89
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,470.13,366.09
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,448.51,350.08
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,414.69,322.76
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,373.3,287.67
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,308.03,233.26
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,247.55,181.56
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,184.58,127.87
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,129.76,81.98
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,73.66,40.09
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,32.09,8.55
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,30.06,10.24
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,84.3,48.75
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,135.94,89.62
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,199.46,143.13
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,260.95,196.76
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,330.12,256.26
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,393.35,310.83
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,459.79,366.49
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,523.66,417.89
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,589.63,469.25
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,646.66,512.25
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,704.74,554.02
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,758.25,589.62
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,810.53,623.55
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,856.25,652.49
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,899.59,679.56
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,937.15,702.29
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,971.67,722.74
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,1000.59,740.44
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,1026.03,755.77
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,1044.47,765.65
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1059.07,773.12
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,1068.26,778.37
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1073.48,781.2
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1072.17,778.77
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1066.87,773.97
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,1055.65,766.35
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,1040.55,756.39
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1020.18,743.48
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,996.13,728.3
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,965.77,710.42
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,932.13,690.3
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,892.37,664.61
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,850.08,637.09
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,802.52,605.47
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,753.0,572.23
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,698.89,535.38
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,643.69,495.11
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,584.43,451.08
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,523.82,404.72
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,458.77,353.64
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,395.73,302.35
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,327.76,246.8
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,264.16,192.96
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,196.83,135.94
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,138.64,87.34
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,78.81,42.44
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,34.58,9.98
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.93,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.85,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.26,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.68,1.81
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,11.09,3.88
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,13.5,5.92
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,69.61,53.59
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,126.36,100.93
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,119.91,94.97
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,113.5,89.16
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,124.77,98.13
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,136.06,107.06
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,96.86,74.49
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,58.06,42.36
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,39.67,27.14
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.93
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,22.26,12.71
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,23.23,13.48
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,179.9,140.9
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,340.16,266.88
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,279.06,218.27
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,218.15,169.93
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,179.17,138.95
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,140.26,107.79
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,220.28,171.34
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,300.92,234.09
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,484.88,379.01
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,653.21,507.74
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,514.83,401.83
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,372.35,290.88
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,652.68,520.46
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,889.9,702.83
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,655.13,522.47
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,425.52,336.68
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,335.85,267.38
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,245.47,195.58
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,352.28,285.17
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,441.71,358.43
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,327.66,266.25
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,226.36,183.35
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,307.56,251.2
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,357.65,288.89
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,293.93,233.71
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,235.84,182.85
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,177.18,131.53
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,124.89,86.36
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,71.68,44.66
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,31.23,12.13
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,11.68,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,43.3,18.18
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,97.34,56.81
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,152.77,102.83
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,219.38,161.24
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,282.56,218.66
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,351.53,279.99
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,415.94,336.05
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,483.06,392.11
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,545.79,442.5
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,608.02,490.43
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,665.83,533.88
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,723.0,574.19
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,775.88,608.03
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,827.09,639.75
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,872.04,669.8
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,914.46,697.91
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,951.93,721.1
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,986.27,742.03
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,1014.46,760.18
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,1039.06,776.03
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,1057.54,786.41
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1072.13,794.34
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1080.73,799.57
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1085.31,802.36
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1083.91,800.3
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1078.47,795.81
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1067.01,788.65
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1051.63,779.08
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1030.52,765.85
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1005.75,750.28
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,974.59,730.12
