Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,940.17,707.77
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,898.16,680.48
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,853.84,651.41
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,806.3,619.54
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,756.84,585.98
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,702.15,548.23
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,646.37,506.94
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,587.27,462.13
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,526.88,415.03
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,461.57,362.66
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,398.2,310.11
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,330.23,252.77
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,266.41,197.36
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,199.77,139.95
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,141.55,90.44
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,81.77,44.83
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,37.18,12.63
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,12.99,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,44.99,19.86
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,98.33,57.58
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,153.37,102.58
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,219.19,159.14
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,281.97,214.82
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,350.8,274.42
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,414.67,328.5
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,481.38,382.7
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,544.06,430.86
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,607.63,477.48
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,664.5,518.72
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,722.19,558.12
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,774.83,591.41
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,825.86,622.75
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,870.7,650.85
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,913.08,676.96
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,950.57,698.75
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,985.0,718.36
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,1013.34,735.96
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,1038.14,751.39
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,1056.88,762.22
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,1071.77,770.74
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,1080.72,776.55
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1085.68,780.06
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1084.17,778.71
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1078.65,775.01
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1067.7,768.44
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1052.85,759.57
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1031.26,747.02
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1006.02,732.19
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,974.96,713.11
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,940.66,691.89
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,901.1,667.08
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,858.81,640.26
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,810.96,610.25
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,761.18,578.48
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,706.33,541.79
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,650.43,501.59
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,591.26,457.56
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,530.79,411.24
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,465.32,359.84
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,401.73,308.13
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,333.98,252.09
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,270.28,197.73
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,203.2,140.75
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,144.45,91.38
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,84.12,45.87
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,38.96,13.92
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,14.24,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,46.91,21.91
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,100.21,59.79
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,154.65,104.4
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,219.7,160.32
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,281.74,215.33
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,349.72,274.32
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,413.34,328.58
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,479.62,383.09
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,541.9,432.75
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,605.19,481.47
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,662.6,524.01
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,717.44,562.79
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,769.65,596.21
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,820.34,627.7
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,864.51,654.91
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,906.28,679.98
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,943.28,701.35
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,977.25,720.34
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,1005.11,735.4
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,1029.5,748.08
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,1047.36,756.49
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,1061.44,762.51
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,1070.21,766.73
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,1075.06,768.61
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,1073.46,765.03
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,1067.92,759.17
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,1056.04,751.02
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,1040.35,740.65
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,1018.99,727.41
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,994.08,712.04
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,963.48,692.6
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,929.74,671.2
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,889.8,646.26
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,847.23,619.49
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,800.12,590.65
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,751.14,560.13
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,696.81,524.35
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,643.13,486.19
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,582.9,442.85
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,522.97,398.3
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,458.34,348.24
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,395.6,297.93
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,328.54,244.31
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,266.15,192.51
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,200.16,137.65
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,142.36,89.82
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,82.95,45.25
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,38.44,14.18
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,14.57,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,50.96,24.03
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,105.47,62.5
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,160.99,107.96
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,226.76,164.25
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,289.12,219.11
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,357.15,277.45
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,420.39,330.65
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,486.3,383.99
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,547.97,432.29
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,610.47,479.45
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,666.39,520.91
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,723.04,560.67
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,775.26,594.06
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,825.89,625.64
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,870.85,655.53
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,913.38,683.59
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,950.06,706.46
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,983.68,727.19
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,1011.19,744.99
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,1035.2,760.56
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,1053.58,771.03
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,1068.18,779.4
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,1076.41,784.88
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1080.7,787.97
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,1079.04,787.81
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,1073.42,785.21
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1061.88,778.41
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1046.5,769.19
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1024.51,755.67
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,998.97,739.83
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,967.63,719.36
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,933.12,696.76
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,893.11,670.66
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,850.54,642.62
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,802.82,611.44
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,753.26,578.6
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,698.57,540.5
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,644.59,500.15
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,583.95,454.42
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,523.68,407.77
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,458.32,355.93
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,395.11,304.11
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,328.45,248.46
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,266.4,195.18
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,199.98,138.76
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,142.04,90.23
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,83.26,45.78
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,39.29,15.23
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.88,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,13.59,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,46.08,26.46
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,91.48,60.75
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,140.35,100.1
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,198.52,148.74
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,258.09,198.53
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,331.0,259.43
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,392.14,311.51
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,456.91,365.34
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,520.38,417.28
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,587.17,470.77
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,556.25,442.93
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,496.64,391.4
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,551.67,433.13
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,609.0,475.71
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,752.5,588.91
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,899.12,695.37
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,939.57,720.98
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,977.56,745.1
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,1007.92,764.64
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,1034.95,781.84
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,1059.13,795.8
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,1079.79,807.35
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,1090.55,813.49
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,1097.32,817.11
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,1030.96,770.26
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,950.01,709.62
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,1020.26,761.75
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1071.28,795.47
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1051.14,781.85
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1027.05,766.11
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,995.42,745.32
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,960.42,722.28
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,915.71,692.47
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,869.14,661.23
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,820.84,629.26
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,770.6,595.56
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,716.42,557.69
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,660.66,516.28
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,599.5,469.49
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,539.35,422.46
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,474.07,369.41
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,410.11,315.87
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,341.82,258.99
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,277.62,203.76
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,210.55,145.86
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,150.48,94.63
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,89.16,47.93
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,42.68,16.2
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.79,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,46.37,27.25
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,89.33,58.33
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,133.29,94.96
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,182.57,136.9
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,230.09,177.68
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,280.87,220.34
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,349.45,275.91
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,431.58,341.29
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,493.56,389.63
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,558.46,438.82
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,645.76,504.55
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,739.03,571.58
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,791.21,604.4
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,841.9,635.67
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,886.61,664.58
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,928.75,691.47
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,964.26,712.56
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,996.45,731.3
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,1024.03,748.39
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,1048.06,763.21
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,1059.86,768.62
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,1067.33,771.43
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,1075.23,775.51
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,1079.29,777.23
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,1033.33,745.78
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,973.03,703.19
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,1016.38,733.29
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1042.39,749.03
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,970.72,702.41
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,890.23,647.39
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,805.59,588.76
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,718.84,527.9
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,626.31,462.29
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,534.36,395.91
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,598.27,447.65
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,645.7,485.59
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,619.47,467.64
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,584.73,443.51
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,504.4,384.06
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,430.89,328.83
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,418.37,318.83
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,390.83,295.05
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,323.86,241.6
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,261.75,190.49
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,196.7,136.7
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,140.31,90.5
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,83.12,47.63
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,39.69,17.33
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,8.85,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,17.0,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,52.58,30.0
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,100.82,66.14
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,150.83,107.12
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,210.39,157.78
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,219.79,172.31
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,210.1,167.66
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,321.65,258.0
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,458.98,369.12
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,484.31,388.91
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,501.86,401.32
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,535.12,425.32
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,563.17,444.41
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,591.32,463.63
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,621.09,483.49
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,693.89,538.18
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,766.1,591.47
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,781.3,598.82
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,792.85,603.68
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,822.57,622.37
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,850.6,639.51
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,861.63,644.47
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,870.39,647.93
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,858.04,637.32
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,843.38,625.32
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,709.76,527.59
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,567.02,421.75
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,513.93,383.62
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,461.15,344.94
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,455.73,341.45
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,449.99,337.61
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,374.08,281.89
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,294.32,222.49
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,489.27,374.08
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,653.92,496.77
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,620.3,472.69
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,585.02,448.12
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,607.28,468.44
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,610.23,473.32
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,551.19,429.08
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,493.17,384.62
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,430.0,334.97
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,369.71,286.1
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,305.94,233.56
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,247.27,184.08
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,183.39,131.03
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,130.33,87.7
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,78.07,47.72
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,38.26,18.76
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,15.73,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.97,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.85,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,11.09,3.42
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,18.32,9.79
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,27.5,17.73
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,36.69,25.57
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,20.74,11.99
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,191.15,152.99
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,401.59,321.18
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,430.54,342.92
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,448.45,355.63
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,307.96,244.43
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,148.71,114.47
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,233.96,181.79
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,326.21,252.46
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,272.8,210.57
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,223.61,171.94
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,269.07,206.65
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,314.97,241.03
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,181.97,138.24
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,50.39,34.52
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,54.77,37.93
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,59.14,41.28
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,208.29,157.78
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,359.77,272.23
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,502.03,378.56
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,644.17,481.23
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,831.52,624.74
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,994.16,740.65
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,971.92,725.49
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,946.68,709.49
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,824.44,623.16
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,702.17,530.8
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,762.56,581.59
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,801.55,614.03
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,756.5,584.04
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,708.43,550.91
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,655.25,511.75
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,601.88,471.63
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,543.24,427.07
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,485.8,382.29
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,424.77,333.0
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,366.25,284.54
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,303.03,231.89
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,243.85,181.8
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,183.37,131.08
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,130.97,87.82
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,78.93,48.31
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,39.86,20.25
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,22.41,5.21
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,57.18,33.98
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,105.55,69.93
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,155.57,110.53
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,215.23,160.68
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,146.41,112.49
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,46.37,33.17
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,57.5,42.24
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,68.65,51.15
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,91.46,69.33
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,114.39,87.26
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,111.96,84.84
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,109.53,82.47
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,148.14,112.7
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,187.12,142.77
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,211.05,160.81
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,235.22,178.88
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,243.92,184.92
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,252.65,190.99
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,310.3,234.63
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,375.36,283.17
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,380.16,286.34
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,384.78,289.53
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,297.63,224.65
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,218.21,164.61
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,346.06,262.14
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,470.61,354.56
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,439.95,332.02
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,409.33,309.77
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,419.37,317.54
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,428.98,324.9
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,661.06,507.82
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,856.22,654.54
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,699.09,536.24
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,549.51,420.01
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,445.87,342.34
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,343.87,264.18
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,306.12,235.94
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,269.25,207.97
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,219.95,170.22
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,175.62,135.87
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,162.25,125.7
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,148.64,115.16
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,202.79,156.77
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,230.77,173.3
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,171.83,124.56
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,121.59,84.15
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,73.84,47.54
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,36.4,19.55
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,16.71,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.67,1.35
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,14.46,6.33
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,21.22,12.08
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,27.99,17.74
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,142.55,109.13
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,276.13,215.87
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,354.21,278.48
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,442.04,348.14
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,409.36,320.99
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,353.57,274.08
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,385.05,296.86
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,416.07,318.6
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,590.52,454.04
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,781.83,593.61
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,730.75,549.36
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,655.77,487.45
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,797.85,592.58
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,938.56,685.85
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,965.27,700.01
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,988.91,712.74
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,1009.63,722.32
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,1027.13,729.67
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,1035.88,733.36
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,1041.02,734.88
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,1041.91,733.41
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,1039.07,729.81
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,1028.69,723.16
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,1014.7,714.47
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,995.94,703.46
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,973.6,690.31
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,943.97,672.11
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,911.32,652.02
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,872.75,628.52
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,831.72,603.25
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,785.23,574.9
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,739.22,546.48
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,687.79,512.61
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,634.96,475.41
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,575.73,432.93
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,516.89,389.42
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,454.34,341.11
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,393.39,292.57
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,327.3,239.88
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,265.79,189.27
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,201.54,136.24
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,145.14,90.22
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,87.4,47.62
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,43.74,18.92
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,26.23,9.22
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,63.02,36.86
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,112.44,74.15
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,163.5,116.82
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,224.75,169.62
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,145.32,112.82
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,33.79,23.08
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,68.16,51.88
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,102.66,80.17
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,176.23,139.73
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,255.22,201.88
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,236.5,186.15
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,219.5,171.94
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,175.92,136.66
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,132.06,101.15
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,113.51,86.02
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,95.0,70.96
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,144.12,109.75
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,193.69,148.14
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,315.53,241.8
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,435.88,331.34
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,359.92,273.52
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,278.53,211.62
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,253.32,192.63
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,228.09,173.4
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,271.23,206.0
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,314.45,238.1
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,203.16,153.62
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,93.19,68.22
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,280.84,214.56
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,468.09,354.09
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,444.11,336.18
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,420.18,319.06
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,375.71,286.38
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,332.03,253.95
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,309.73,237.65
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,287.57,221.28
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,177.85,136.58
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,74.49,54.64
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,94.38,71.06
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,114.37,87.59
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,63.8,46.81
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,13.51,5.55
