Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.57,4.0
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.64,2.42
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,76.41,53.79
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,125.58,87.46
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,77.35,50.02
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,39.34,21.78
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,15.19,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,9.15,1.93
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,14.46,6.59
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,21.22,12.47
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,27.99,18.28
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,32.34,21.91
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,36.69,25.47
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,52.66,38.7
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,68.65,51.73
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,121.84,95.05
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,175.63,137.77
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,153.4,119.42
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,131.02,101.13
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,196.49,152.9
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,263.04,204.09
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,234.08,181.03
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,204.89,158.01
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,276.16,212.72
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,354.35,271.03
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,402.86,306.24
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,451.87,341.32
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,365.84,276.87
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,274.52,207.97
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,189.98,143.7
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,105.95,78.36
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,145.19,109.07
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,184.52,139.3
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,177.03,133.51
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,169.54,127.81
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,398.0,303.4
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,615.62,460.85
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,529.43,397.17
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,440.03,331.74
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,358.65,272.11
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,275.01,209.39
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,530.37,412.11
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,733.01,561.26
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,582.68,448.39
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,452.65,348.62
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,495.15,384.85
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,509.47,396.65
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,447.2,346.83
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,386.6,297.27
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,322.26,243.81
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,262.27,192.64
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,198.98,139.07
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,143.45,92.6
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,87.66,50.2
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,45.08,21.27
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.03,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,32.16,12.77
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,72.19,39.87
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,127.07,81.0
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,181.37,127.06
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,244.18,181.76
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,199.21,155.71
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,112.35,88.6
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,135.97,107.65
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,159.94,126.54
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,165.56,130.08
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,171.06,133.52
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,242.41,189.62
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,320.27,249.21
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,313.38,242.32
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,300.97,231.54
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,387.46,296.64
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,471.99,358.18
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,600.88,453.33
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,736.6,549.4
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,885.06,659.0
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,1026.72,751.67
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,1040.02,756.94
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,1049.36,760.97
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,1056.62,764.81
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,1060.16,766.39
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,1057.43,763.17
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,1050.97,757.77
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,1038.84,749.91
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,1023.11,739.9
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,1001.9,727.01
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,977.33,712.02
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,946.74,692.68
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,913.19,671.43
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,873.72,646.58
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,831.85,619.95
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,785.49,591.12
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,739.59,562.16
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,685.98,525.75
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,631.59,486.4
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,572.41,443.07
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,513.71,398.67
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,450.99,349.15
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,390.0,299.4
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,325.66,246.48
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,265.62,195.61
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,202.2,141.78
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,146.48,95.01
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,90.35,52.24
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,47.42,23.04
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,12.94,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,14.25,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,32.93,15.03
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,71.89,42.67
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,123.61,81.86
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,102.23,73.84
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,56.05,41.91
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,77.35,59.55
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,98.72,76.77
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,149.78,117.97
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,204.7,161.34
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,272.61,214.44
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,348.77,272.71
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,409.5,318.09
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,474.02,365.42
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,634.08,488.22
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,809.75,613.05
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,852.03,638.28
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,888.43,660.45
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,923.67,681.7
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,956.31,701.08
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,982.5,717.58
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,1005.46,732.07
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,1020.71,740.73
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,1032.36,747.21
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,1039.36,750.36
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,1042.75,751.36
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,1040.51,749.37
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,1034.65,745.21
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,1022.26,738.44
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,1006.38,729.52
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,984.7,716.85
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,959.8,702.07
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,929.0,683.02
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,895.39,662.02
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,857.19,638.03
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,819.61,614.22
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,773.23,584.73
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,725.32,553.75
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,671.03,515.88
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,616.46,475.92
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,558.15,432.89
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,500.53,389.0
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,438.29,339.48
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,378.67,290.66
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,315.36,238.7
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,256.54,189.12
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,194.79,137.11
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,141.04,92.46
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,86.46,50.91
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,45.15,22.56
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,30.49,15.71
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,67.08,43.42
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,114.07,79.72
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,161.87,118.89
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,218.71,166.44
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,163.99,127.79
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,85.12,65.26
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,93.88,72.13
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,102.64,78.86
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,118.73,91.44
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,134.86,103.9
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,170.38,131.75
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,206.41,159.59
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,190.01,145.98
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,173.46,132.39
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,170.63,129.7
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,167.83,127.07
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,176.29,133.24
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,184.8,139.42
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,223.34,168.98
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,262.11,198.44
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,215.89,162.62
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,169.71,126.82
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,222.05,167.0
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,274.62,206.86
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,281.55,212.03
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,288.4,217.23
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,221.86,166.77
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,155.79,116.12
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,188.51,141.56
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,221.16,166.79
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,209.09,157.98
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,197.06,149.22
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,195.83,148.5
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,194.62,147.81
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,173.81,132.09
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,153.27,116.46
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,150.4,114.53
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,147.58,112.65
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,133.38,101.93
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,119.2,91.14
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,165.82,129.17
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,206.48,161.61
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,173.3,135.13
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,141.43,109.43
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,144.18,107.28
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,130.96,89.9
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,81.82,52.1
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,43.82,24.73
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,16.59,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.42,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,0.96
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,21.71,12.16
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,34.76,23.28
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,50.24,36.37
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,65.71,49.28
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,61.37,45.49
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,57.02,41.65
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,110.82,85.32
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,165.28,128.53
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,87.83,65.81
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.63,3.0
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,218.61,170.86
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,434.11,336.64
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,400.43,308.28
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,366.25,279.99
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,512.16,392.19
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,667.22,506.88
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,695.63,526.09
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,723.32,545.25
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,534.52,405.54
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,332.5,251.18
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,341.81,258.43
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,351.07,265.17
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,372.24,280.78
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,400.61,301.58
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,303.41,229.15
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,214.08,161.55
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,259.91,196.69
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,305.78,231.34
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,287.57,217.71
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,269.38,204.19
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,160.07,120.78
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,52.3,36.18
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,237.51,183.0
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,421.51,323.19
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,378.23,291.13
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,335.94,260.01
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,224.63,174.17
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,115.33,87.63
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,205.08,160.96
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,290.16,229.14
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,143.43,111.99
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,12.53,4.81
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,19.29,10.68
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,27.02,17.3
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,34.75,23.83
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,46.36,33.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,57.98,42.99
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,56.05,41.2
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,54.13,39.44
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,33.34,22.03
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,12.56,4.74
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,14.98,6.68
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,17.4,8.61
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,70.18,51.33
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,123.24,93.4
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,284.78,220.22
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,448.9,343.35
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,512.36,388.78
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,583.52,438.92
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,480.4,362.39
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,380.69,287.44
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,615.71,464.08
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,847.44,625.85
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,601.73,450.28
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,339.28,254.7
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,317.8,239.7
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,296.28,223.76
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,287.64,217.41
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,278.95,211.0
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,382.23,288.92
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,479.85,360.43
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,373.72,282.14
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,265.47,201.18
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,264.87,201.28
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,264.2,201.03
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,157.84,119.84
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,53.21,37.38
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,32.39,20.72
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,11.59,3.84
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,85.54,64.06
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,159.83,123.52
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,143.25,110.59
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,126.87,97.91
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,107.84,83.07
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,88.87,67.98
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,70.45,53.0
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,52.11,37.75
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,36.22,24.27
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,20.27,10.53
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,10.13,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,15.21,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,39.06,21.67
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,76.72,48.76
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,126.16,86.63
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,122.93,91.79
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,99.41,77.6
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,96.2,74.67
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,92.87,71.55
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,132.92,103.71
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,173.65,135.66
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,171.98,133.46
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,169.97,131.11
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,194.1,149.66
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,218.61,168.24
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,181.24,138.46
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,143.59,108.58
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,208.93,158.91
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,275.11,208.34
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,453.35,340.77
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,627.2,462.31
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,414.53,309.91
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,190.08,141.99
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,194.18,145.39
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,198.25,148.15
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,258.14,193.05
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,318.29,237.21
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,340.68,253.35
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,362.98,269.52
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,273.22,203.79
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,184.23,137.38
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,200.24,149.9
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,216.17,162.07
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,419.68,316.68
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,608.87,452.84
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,571.08,425.58
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,533.59,399.89
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,410.11,310.78
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,288.99,220.35
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,186.19,142.37
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,89.04,66.14
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,115.79,87.84
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,142.57,109.43
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,169.77,131.55
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,192.3,149.5
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,162.08,125.73
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,132.92,102.56
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,144.25,107.0
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,136.69,93.42
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,86.76,55.03
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,47.76,27.22
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,17.69,0.53
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,16.43,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,34.61,20.66
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,68.11,46.76
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,108.58,78.72
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,149.26,110.8
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,198.53,150.67
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,250.03,192.65
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,308.4,239.05
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,356.91,276.87
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,405.48,313.41
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,428.88,329.84
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,448.56,342.7
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,471.51,358.41
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,487.03,368.39
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,544.3,408.88
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,599.73,447.07
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,623.54,462.25
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,645.61,476.41
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,780.33,573.65
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,919.91,666.21
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,944.93,679.66
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,967.18,692.81
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,993.09,706.92
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,1010.52,715.68
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,1017.49,719.54
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,1021.01,721.55
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,1018.08,719.75
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,1011.71,716.04
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,901.67,645.58
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,779.69,559.83
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,752.49,543.65
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,724.41,525.7
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,572.85,421.14
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,427.75,317.4
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,351.38,263.38
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,272.83,205.79
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,279.34,211.72
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,288.87,219.52
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,345.84,264.6
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,398.76,305.46
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,464.27,358.06
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,495.47,382.28
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,434.27,334.21
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,375.43,287.01
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,313.74,236.43
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,256.35,188.15
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,196.27,137.93
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,143.71,94.4
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,90.68,53.81
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,48.85,25.07
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,14.66,0.56
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,7.23,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,14.47,5.92
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,27.03,16.8
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,39.6,27.55
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,54.6,40.23
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,69.57,52.66
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,47.33,33.98
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,25.1,15.34
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,32.84,21.65
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,40.58,27.86
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,61.4,44.61
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,82.25,61.07
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,142.92,108.94
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,204.33,156.06
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,404.85,309.08
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,616.44,458.91
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,739.18,546.39
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,871.09,634.01
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,905.87,653.22
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,938.33,672.06
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,963.63,687.66
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,985.92,701.52
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,1000.46,711.5
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,1017.62,723.29
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,1024.63,728.83
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,1028.14,732.39
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,963.84,691.57
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,886.44,635.13
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,815.81,589.51
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,750.59,546.06
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,859.16,629.88
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,942.99,688.51
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,916.66,671.76
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,883.01,651.22
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,844.59,627.34
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,804.0,601.74
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,757.98,571.75
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,710.62,540.45
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,526.11,403.61
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,364.21,278.7
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,446.23,346.08
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,492.48,382.16
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,432.27,334.1
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,374.34,287.11
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,312.43,236.37
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,254.91,188.0
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,195.53,138.27
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,143.61,95.21
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,90.59,54.47
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,49.89,26.38
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,15.55,1.87
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.0,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,48.89,23.25
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,92.98,52.9
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,149.47,96.93
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,205.92,145.52
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,269.56,200.89
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,331.39,254.33
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,396.32,308.58
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,457.45,358.7
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,520.42,408.36
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,579.65,452.49
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,639.1,494.92
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,692.98,534.36
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,747.06,570.99
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,795.26,602.21
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,841.56,631.75
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,883.95,659.21
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,923.87,684.84
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,957.93,705.11
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,988.91,723.27
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,1014.21,738.66
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,1036.07,751.9
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,1052.38,760.68
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,1065.02,767.24
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,1071.45,770.99
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,1074.08,772.52
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,1070.92,770.55
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,1063.99,766.37
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,1051.32,758.19
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,1034.99,747.85
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,1012.23,733.97
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,986.12,718.02
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,954.88,698.29
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,920.65,676.61
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,881.09,651.71
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,839.13,625.02
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,792.06,593.92
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,743.28,561.39
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,689.81,525.5
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,636.66,487.11
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,577.83,443.96
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,519.36,399.79
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,457.21,350.77
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,396.85,301.72
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,332.4,249.28
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,272.35,198.85
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,209.68,145.91
