Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,153.88,99.1
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,97.83,56.17
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,53.93,26.58
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,14.37,2.09
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,12.78,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,49.85,24.75
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,93.82,54.42
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,150.63,98.26
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,206.64,145.73
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,269.99,199.7
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,330.72,251.26
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,396.12,304.7
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,457.02,353.1
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,519.78,401.06
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,578.01,444.27
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,636.43,486.13
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,690.98,525.16
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,742.93,559.79
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,791.1,590.03
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,837.39,618.56
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,878.24,643.83
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,916.63,667.3
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,950.26,686.85
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,980.81,704.37
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,1005.64,718.96
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,1027.1,731.51
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,1043.1,740.75
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,1055.51,747.91
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,1061.76,751.42
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,1064.3,752.84
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,1061.14,750.19
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,1054.29,745.45
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,1041.79,738.8
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,1025.72,730.05
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,1003.3,717.36
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,977.61,702.62
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,947.32,686.77
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,914.1,668.74
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,875.57,645.6
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,834.68,620.54
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,788.32,590.99
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,742.24,561.24
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,688.89,525.74
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,634.7,487.12
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,575.85,444.17
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,517.47,400.16
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,455.76,351.45
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,395.48,302.43
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,331.74,250.31
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,272.03,200.02
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,209.22,146.91
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,153.72,100.4
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,98.25,57.68
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,54.57,27.85
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,15.31,3.27
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,18.04,3.75
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,36.72,23.8
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,63.12,45.54
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,92.58,69.75
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,125.09,96.4
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,160.68,125.59
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,178.88,141.2
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,194.9,154.2
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,168.13,132.44
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,136.63,106.45
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,148.19,115.21
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,159.81,123.88
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,185.14,143.4
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,210.89,163.0
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,224.67,173.06
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,238.6,183.19
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,279.95,214.65
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,321.69,246.0
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,458.0,348.89
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,599.11,451.32
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,681.94,512.03
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,773.11,577.56
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,745.08,555.34
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,708.39,527.77
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,709.53,528.21
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,709.64,527.77
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,705.62,523.96
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,700.64,519.58
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,743.88,551.87
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,778.33,577.65
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,661.58,493.31
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,548.43,410.25
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,618.41,464.53
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,681.58,512.21
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,745.5,564.53
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,787.58,598.84
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,744.17,569.17
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,698.16,537.14
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,647.47,500.55
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,596.36,462.84
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,540.39,421.24
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,485.37,379.17
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,426.47,332.25
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,369.85,285.93
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,310.04,236.57
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,253.43,188.89
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,195.55,140.02
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,144.47,97.43
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,93.37,58.05
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,52.99,29.72
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,17.84,5.32
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.97,4.22
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,52.03,28.83
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,92.52,56.96
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,144.33,96.86
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,197.08,140.76
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,256.19,190.58
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,261.58,201.37
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,245.31,191.22
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,355.75,278.14
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,492.33,384.46
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,409.75,319.38
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,286.13,219.5
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,485.25,377.74
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,707.48,546.0
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,753.91,575.91
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,798.97,605.2
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,757.1,570.82
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,692.94,518.16
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,723.41,538.31
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,753.09,557.18
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,869.12,644.48
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,983.03,722.27
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,998.75,730.26
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,1017.19,740.71
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,1023.03,744.01
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,1025.37,745.16
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,1021.22,741.0
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,1013.63,734.78
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,1001.63,727.03
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,986.29,717.21
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,963.94,702.89
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,938.64,686.7
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,908.01,666.99
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,878.43,647.99
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,839.41,622.73
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,798.56,596.1
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,752.99,566.71
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,706.12,536.04
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,653.2,498.25
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,600.69,459.7
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,544.02,417.11
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,488.25,374.2
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,428.81,327.58
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,371.77,281.65
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,311.52,232.78
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,255.68,186.47
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,195.97,137.32
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,144.6,95.42
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,93.36,56.55
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,53.0,28.82
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,17.56,5.52
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,18.0,5.76
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,52.37,30.05
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,92.81,59.22
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,142.53,98.14
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,138.59,103.31
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,112.68,87.48
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,184.36,144.05
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,266.51,209.1
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,316.93,248.89
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,368.7,289.15
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,472.38,370.95
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,594.68,465.55
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,646.54,504.39
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,698.33,542.71
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,745.55,576.21
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,791.95,607.62
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,831.86,634.89
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,867.67,659.17
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,899.49,679.5
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,928.73,697.97
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,952.23,713.62
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,972.89,727.39
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,989.48,736.99
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,1003.07,744.63
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,946.34,703.39
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,881.1,651.53
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,784.1,579.75
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,685.27,505.77
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,708.18,523.69
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,734.99,543.73
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,624.25,463.55
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,516.44,384.24
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,413.89,309.47
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,309.08,231.46
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,431.38,325.4
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,538.19,405.52
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,619.72,472.02
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,675.56,518.59
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,581.12,446.71
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,496.0,381.43
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,481.92,372.24
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,457.84,354.4
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,344.59,266.34
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,250.09,192.71
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,210.07,161.53
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,172.64,132.1
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,154.89,116.28
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,131.86,95.22
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,86.41,59.7
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,47.87,30.4
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,21.48,7.85
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,18.96,7.4
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,57.98,33.11
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,102.22,63.47
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,160.95,109.15
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,217.74,157.99
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,282.08,213.73
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,344.84,268.02
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,413.83,326.11
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,475.96,376.65
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,540.01,426.67
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,600.72,472.28
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,662.2,516.67
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,716.51,554.13
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,770.99,588.41
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,820.42,618.58
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,868.09,646.92
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,910.03,671.44
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,949.36,693.79
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,983.49,712.83
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1014.54,729.69
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,1039.0,744.2
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,1059.92,756.57
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,1076.15,764.57
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,1088.69,770.37
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,1094.5,773.64
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,1096.45,774.72
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,1092.54,772.35
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,1084.8,767.78
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,1071.3,759.23
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,1054.09,748.53
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,1031.33,735.0
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,1005.13,719.36
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,973.3,699.18
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,938.43,677.09
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,897.83,651.71
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,854.86,624.63
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,807.46,594.36
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,758.26,562.57
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,703.58,525.99
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,649.27,487.14
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,590.3,443.96
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,531.56,399.84
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,468.07,351.32
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,406.67,302.92
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,341.68,250.94
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,281.06,200.98
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,217.54,148.5
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,161.31,102.45
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,104.18,59.47
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,58.7,29.08
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,16.36,4.07
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,18.96,6.6
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,58.75,33.12
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,101.78,63.59
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,156.89,106.96
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,210.05,152.15
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,270.26,203.73
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,328.98,253.67
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,392.26,306.04
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,451.25,354.48
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,512.36,403.21
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,569.44,446.86
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,627.07,489.64
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,679.97,527.9
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,732.28,563.93
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,779.58,595.16
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,825.38,624.95
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,866.04,651.69
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,900.8,674.23
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,933.18,693.96
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,962.68,711.64
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,986.21,726.45
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,1006.55,739.21
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,1020.66,746.75
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,1031.32,752.13
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,1037.02,755.31
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,1039.24,756.36
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,1032.45,750.48
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,1022.29,742.59
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,1013.64,737.04
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,995.74,725.51
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,968.93,708.25
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,939.59,689.37
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,907.63,668.75
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,873.27,646.47
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,829.58,617.73
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,783.74,587.33
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,669.39,504.72
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,566.23,428.14
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,483.04,366.96
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,403.8,307.66
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,303.87,232.69
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,212.79,162.9
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,206.1,158.36
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,196.27,150.93
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,165.79,127.39
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,136.8,104.81
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,138.14,103.99
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,130.77,94.75
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,86.26,59.85
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,48.0,30.6
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,22.89,9.63
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,23.96,10.55
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,53.61,33.32
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,91.58,62.08
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,136.0,97.29
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,171.22,128.05
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,203.76,156.02
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,245.93,190.08
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,291.22,226.43
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,215.91,167.92
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,123.94,93.88
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,181.29,138.72
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,239.94,183.62
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,247.55,188.86
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,254.91,193.98
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,189.31,142.79
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,123.21,91.01
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,159.84,119.32
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,196.84,147.57
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,192.73,143.91
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,188.58,140.32
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,283.09,211.54
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,384.44,286.1
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,267.48,199.2
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,156.9,115.65
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,139.75,102.54
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,122.58,89.29
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,122.09,88.93
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,121.58,88.56
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,380.31,285.44
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,631.83,465.93
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,524.07,387.58
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,424.15,314.62
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,552.04,411.39
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,671.76,498.7
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,638.64,475.24
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,605.0,451.97
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,566.38,425.6
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,527.63,398.8
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,427.34,324.34
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,335.49,255.04
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,302.82,230.73
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,271.85,207.43
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,282.16,216.26
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,281.82,215.39
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,231.26,176.28
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,189.01,144.03
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,157.24,118.33
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,124.13,90.89
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,80.53,56.57
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,42.43,26.94
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,21.6,9.12
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.95,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.85,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,25.42,11.9
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,61.24,36.71
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,103.68,67.28
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,157.83,110.26
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,210.89,155.33
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,272.22,207.64
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,330.57,257.38
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,393.9,310.08
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,416.16,329.47
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,425.77,336.82
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,520.87,411.83
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,630.37,495.98
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,683.02,533.46
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,735.13,569.14
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,783.78,600.2
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,831.47,629.81
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,872.57,655.43
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,907.78,676.62
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,941.63,695.16
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,972.89,711.51
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,997.62,722.7
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,1019.14,731.39
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,1035.33,736.94
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,1048.14,740.14
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,1054.96,742.47
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,1058.19,742.71
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,1055.33,737.86
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,1048.85,730.98
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,1036.32,723.78
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,1020.3,714.62
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,999.36,703.36
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,975.09,690.05
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,944.93,671.56
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,911.88,651.29
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,874.17,628.69
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,833.97,604.31
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,788.51,575.64
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,741.33,545.57
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,691.18,512.91
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,638.29,476.04
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,580.24,435.38
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,522.51,393.56
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,461.72,347.33
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,402.46,300.73
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,338.8,250.06
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,279.46,201.25
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,217.84,150.39
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,162.56,104.74
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,106.8,62.14
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,62.1,31.77
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,23.37,9.3
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,10.81,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,25.5,11.64
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,62.16,35.11
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,104.84,65.93
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,158.54,108.95
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,210.96,153.88
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,270.04,204.88
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,244.74,192.05
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,187.8,148.54
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,277.57,220.31
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,380.98,301.75
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,373.84,294.41
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,357.18,279.15
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,310.61,241.95
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,256.82,198.71
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,219.52,168.99
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,181.79,138.89
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,249.33,191.18
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,317.64,243.0
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,315.45,240.36
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,313.13,237.86
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,342.74,259.92
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,372.46,281.84
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,533.67,401.85
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,684.98,509.76
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,559.23,417.84
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,426.08,333.05
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,399.64,300.23
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,367.23,276.37
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,441.47,332.67
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,509.19,383.4
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,737.58,561.06
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,932.05,702.43
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,901.85,681.16
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,869.23,659.63
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,793.17,606.35
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,719.51,551.12
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,678.14,523.28
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,635.2,493.56
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,561.34,437.64
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,491.19,383.87
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,442.62,346.88
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,394.9,309.86
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,342.88,268.91
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,293.27,229.23
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,247.22,192.19
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,203.89,156.94
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,161.3,122.0
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,122.21,89.91
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,91.2,63.29
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,59.64,37.36
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,27.26,13.48
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,7.86,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.95,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,11.09,2.86
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,19.29,10.56
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,30.89,20.73
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,42.5,30.81
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,55.56,42.05
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,68.63,53.11
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,105.16,83.67
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,141.96,113.88
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,155.08,124.3
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,168.36,134.79
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,185.02,147.99
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,201.88,161.29
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,132.02,103.84
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,61.94,45.86
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,47.91,34.1
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,33.87,22.38
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,79.94,60.13
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,126.21,97.56
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,95.55,72.57
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,64.95,47.62
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,66.91,49.18
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,68.88,50.74
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,69.39,51.11
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,69.89,51.5
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,204.16,159.71
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,345.04,281.73
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,339.05,264.39
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,338.37,263.41
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,477.39,371.59
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,615.34,475.51
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,539.59,417.26
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,470.72,364.35
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,350.83,273.23
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,229.94,179.09
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,343.32,269.36
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,450.81,352.54
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,361.46,283.37
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,272.4,213.83
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,178.99,140.3
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,87.11,66.17
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,103.58,79.96
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,120.03,93.69
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,161.12,127.72
