Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,198.0,157.77
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,169.96,135.25
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,142.65,113.1
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,163.27,123.26
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,158.34,108.39
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,104.62,65.49
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,62.03,34.99
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,25.29,11.71
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,28.26,13.34
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,69.21,38.08
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,115.24,71.34
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,172.59,117.85
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,229.18,167.56
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,291.99,222.86
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,353.12,276.03
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,417.11,330.07
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,477.16,379.86
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,538.7,429.15
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,596.45,473.96
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,654.28,517.42
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,706.51,556.03
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,758.69,592.07
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,806.12,623.05
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,851.66,652.22
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,892.44,677.68
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,930.69,701.13
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,962.99,720.31
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,992.21,737.34
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1016.76,752.65
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1037.92,765.78
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,1054.08,774.23
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,1066.67,780.44
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,1072.59,783.98
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,1074.81,785.29
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,1071.31,781.56
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1064.1,775.62
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,1051.24,767.69
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,1034.79,757.56
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,1012.92,744.0
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,987.72,728.31
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,956.94,708.57
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,923.2,686.87
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,884.05,661.77
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,842.48,634.85
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,796.39,604.55
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,748.58,572.69
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,696.23,537.17
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,643.83,498.95
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,585.86,455.99
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,528.11,411.87
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,466.74,362.86
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,407.03,313.73
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,344.37,261.88
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,284.34,210.77
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,222.27,157.53
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,166.67,110.1
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,110.9,66.12
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,65.65,34.42
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,25.26,10.98
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,13.76,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,28.83,13.94
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,69.19,38.87
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,114.41,71.69
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,170.55,117.04
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,226.29,165.52
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,288.46,219.7
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,348.03,271.05
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,411.44,324.03
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,471.73,372.95
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,533.15,420.99
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,591.04,464.79
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,649.26,507.36
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,702.68,545.8
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,755.29,580.96
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,801.21,610.81
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,847.12,640.28
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,888.35,667.19
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,927.21,692.31
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,960.27,711.98
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,990.39,729.58
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1015.02,744.59
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,1036.34,757.47
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,1053.7,766.66
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,1067.61,773.69
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,1073.46,777.16
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,1075.64,778.46
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,1073.14,775.36
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,1066.97,770.08
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,1054.18,762.22
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,1037.82,752.2
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,1016.5,739.05
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,991.8,723.77
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,961.12,704.26
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,927.5,682.8
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,888.82,658.16
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,847.66,631.69
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,801.64,602.37
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,753.9,571.49
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,701.31,535.85
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,648.62,497.44
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,590.63,454.47
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,532.86,410.47
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,472.16,362.27
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,412.73,313.75
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,348.69,261.61
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,288.84,211.37
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,226.67,158.65
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,170.36,111.07
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,113.75,66.99
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,67.9,35.27
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,27.08,12.1
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,13.76,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.57,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,29.57,13.22
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,72.52,37.95
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,120.2,72.39
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,177.74,118.85
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,234.13,167.57
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,297.12,221.77
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,357.19,272.62
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,420.13,323.92
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,479.17,371.11
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,539.52,417.54
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,596.15,458.61
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,652.42,497.77
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,703.24,532.1
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,753.86,563.62
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,799.59,591.58
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,843.19,617.68
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,882.86,642.07
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,920.04,664.66
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,950.97,681.79
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,978.78,696.85
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,1001.8,710.26
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,1021.49,721.68
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,1036.72,729.7
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1048.49,735.71
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,1054.24,739.62
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,1056.38,741.49
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,1052.4,740.41
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,1044.83,737.23
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,954.9,681.75
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,856.95,612.5
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,825.67,593.73
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,793.09,573.3
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,859.25,625.27
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,903.14,654.93
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,810.01,594.49
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,719.19,529.83
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,618.12,458.67
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,529.86,394.78
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,522.05,391.71
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,507.79,383.04
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,456.47,346.14
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,406.41,309.53
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,353.7,269.6
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,303.48,230.8
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,259.37,196.47
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,216.67,162.35
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,173.19,126.76
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,131.82,92.66
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,92.46,61.57
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,57.65,35.29
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,28.53,15.01
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,7.86,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.47,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,31.31,14.96
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,73.32,39.93
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,120.09,74.17
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,176.34,119.76
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,231.95,167.74
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,293.58,220.84
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,352.79,271.08
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,416.01,322.87
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,475.54,371.22
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,536.65,419.32
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,594.0,462.41
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,651.75,504.41
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,704.9,541.62
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,755.53,574.23
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,803.02,604.02
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,848.89,632.14
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,889.63,657.61
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,927.92,681.2
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,960.66,699.57
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,990.46,715.87
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1014.8,729.97
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,1035.77,741.94
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,1053.17,750.22
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,1067.11,756.37
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,1073.01,759.1
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,1075.19,759.71
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,1072.12,757.23
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,1065.31,752.61
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,1052.34,744.96
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,1035.74,735.21
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,1013.23,720.43
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,987.38,703.67
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,957.37,686.25
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,924.35,666.78
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,884.86,642.94
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,843.1,617.35
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,797.28,590.22
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,749.7,561.24
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,696.63,526.94
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,642.91,489.38
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,586.64,448.63
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,529.73,406.11
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,467.94,357.79
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,408.0,309.48
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,345.95,259.07
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,286.34,209.22
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,225.63,157.78
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,170.54,111.19
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,114.96,67.67
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,69.31,35.82
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,28.45,12.74
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,11.63,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,7.86,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.42,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,33.01,17.43
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,71.67,42.47
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,114.93,74.5
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,167.48,116.96
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,220.27,162.09
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,278.29,211.89
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,334.66,259.69
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,395.46,309.94
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,452.5,356.77
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,511.44,403.95
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,566.0,446.79
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,620.83,488.86
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,671.56,526.02
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,721.87,561.69
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,766.36,591.45
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,809.05,619.58
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,847.5,643.85
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,883.84,666.35
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,914.39,684.94
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,942.17,701.54
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,965.49,716.5
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,985.84,729.51
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,1003.6,739.36
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,1024.27,751.16
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,1029.28,753.75
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,1030.82,754.26
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,868.1,641.62
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,687.18,505.02
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,427.66,320.1
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,164.46,121.74
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,573.69,440.59
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,942.87,697.2
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,913.08,675.55
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,880.64,654.6
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,843.11,630.08
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,800.99,602.23
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,756.69,573.53
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,711.06,543.5
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,635.96,487.76
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,565.33,434.46
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,535.89,413.96
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,497.87,385.7
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,441.67,341.04
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,386.38,295.92
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,326.84,247.02
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,271.09,200.15
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,214.76,152.44
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,163.14,108.78
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,110.7,67.78
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,67.28,37.08
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,30.25,15.44
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,17.78,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.34,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,98.07,75.4
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,191.19,150.38
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,193.59,151.79
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,195.47,152.71
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,154.32,119.18
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,112.34,85.05
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,181.29,139.62
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,251.22,193.84
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,280.09,215.59
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,309.28,237.46
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,187.65,143.25
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,65.89,47.07
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,100.88,74.64
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,136.01,101.87
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,97.56,71.67
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,59.17,41.39
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,226.92,172.29
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,402.55,303.72
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,325.42,245.78
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,254.31,192.29
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,185.84,140.01
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,117.66,87.12
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,439.78,336.86
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,758.0,564.06
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,739.84,550.28
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,720.08,537.56
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,444.53,339.73
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,176.36,133.66
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,183.36,139.78
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,190.31,145.47
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,301.03,232.93
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,405.89,314.33
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,251.06,195.2
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,100.69,75.75
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,159.75,123.88
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,217.33,170.53
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,215.27,169.38
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,209.79,165.26
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,180.34,141.87
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,151.73,118.86
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,122.63,95.08
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,94.92,72.28
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,69.93,51.86
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,46.57,32.61
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,27.69,15.93
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,8.85,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,16.22,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,38.13,22.27
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,74.61,47.61
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,97.81,69.89
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,111.58,84.98
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,142.88,110.36
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,177.52,138.43
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,239.59,187.63
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,313.96,247.06
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,367.53,289.79
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,424.63,334.59
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,438.7,344.05
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,442.08,344.47
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,498.64,386.79
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,555.19,428.32
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,673.02,519.55
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,804.31,617.49
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,843.82,642.23
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,881.54,665.68
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,914.66,685.56
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,948.4,705.6
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,972.46,720.25
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,993.62,732.9
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,911.2,671.31
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,813.76,594.7
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,932.74,684.67
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,1037.07,754.4
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,1035.21,750.21
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,1029.91,744.58
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,1017.68,736.13
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,1002.12,725.65
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,799.02,586.4
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,591.52,431.89
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,761.42,563.16
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,896.67,659.29
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,859.13,633.91
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,819.25,607.89
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,776.37,579.45
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,729.58,548.09
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,678.8,513.2
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,627.24,475.82
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,571.41,435.09
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,515.92,393.42
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,456.52,347.02
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,399.03,300.79
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,338.6,252.2
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,281.64,205.03
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,222.48,155.46
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,168.96,110.73
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,115.09,68.89
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,70.97,38.05
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,31.03,14.81
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.26,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,8.36,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,8.85,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,16.26,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,39.19,23.19
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,75.53,48.82
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,116.3,78.37
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,167.43,118.14
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,169.84,127.38
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,152.79,118.1
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,256.02,196.74
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,391.32,300.83
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,446.71,344.27
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,504.3,388.33
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,559.51,429.57
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,616.39,470.88
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,666.53,507.07
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,715.56,541.73
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,761.31,571.48
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,806.04,599.85
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,844.09,624.58
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,880.08,647.83
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,911.5,666.62
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,940.37,683.63
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,962.68,697.69
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,981.99,709.9
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,995.8,717.51
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,1006.34,723.11
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,1011.57,726.55
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,1013.52,728.03
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,1009.19,725.59
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,1001.63,721.21
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,988.84,713.27
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,972.94,703.42
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,949.84,689.2
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,924.09,673.27
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,895.08,654.91
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,863.65,634.88
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,823.78,609.05
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,784.06,583.16
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,740.52,555.28
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,695.9,525.1
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,642.72,486.86
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,590.61,448.72
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,536.49,409.23
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,483.49,369.57
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,422.91,322.62
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,367.82,278.98
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,311.21,233.97
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,258.73,191.42
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,203.32,146.88
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,155.13,108.49
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,107.41,71.65
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,67.7,42.67
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,34.17,19.45
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,14.48,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,35.94,19.75
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,74.14,45.19
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,116.54,76.75
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,167.31,117.34
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,218.66,160.27
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,276.06,208.37
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,330.14,253.85
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,387.17,300.78
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,443.67,346.0
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,501.03,390.69
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,552.36,429.6
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,603.18,467.1
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,652.96,502.84
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,702.61,537.62
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,743.35,564.76
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,781.72,589.68
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,819.88,613.95
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,856.49,636.69
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,885.04,653.52
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,910.95,668.48
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,933.84,682.47
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,954.24,694.79
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,987.27,713.95
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,1017.11,730.72
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,1022.36,733.07
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,1024.31,733.57
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,897.84,647.58
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,757.55,544.24
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,750.76,540.57
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,742.72,535.29
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,714.82,516.19
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,681.9,493.84
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,648.44,471.08
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,614.95,448.17
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,709.35,520.98
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,779.49,574.72
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,681.44,504.01
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,592.06,439.06
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,522.74,389.85
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,458.23,343.14
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,397.8,299.74
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,343.4,259.96
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,365.81,278.14
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,369.84,279.9
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,312.94,234.68
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,260.22,192.15
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,205.28,147.93
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,156.72,109.03
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,108.78,72.11
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,68.97,43.18
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,34.45,19.37
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.9,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,9.34,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,17.96,2.46
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,38.56,23.39
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,68.98,45.01
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,105.43,73.37
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,146.29,106.3
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,187.38,139.72
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,233.9,177.81
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,220.02,170.09
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,189.33,146.62
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,117.35,89.23
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,42.53,28.86
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,77.4,56.65
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,112.33,83.86
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,84.23,61.47
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,56.13,39.15
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,237.94,180.48
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,423.5,315.84
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,469.11,346.94
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,515.75,378.96
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,537.08,391.99
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,558.17,404.87
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,580.92,419.82
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,598.53,431.28
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,610.18,438.22
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,621.3,444.88
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,742.59,530.42
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,862.48,611.46
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,925.01,656.71
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,983.28,696.38
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,969.99,688.32
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,953.81,679.25
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,933.28,667.47
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,910.05,653.96
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,880.2,635.66
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,848.16,615.9
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,807.84,590.55
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,766.83,563.59
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,723.57,535.61
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,679.5,506.52
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,575.76,431.67
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,483.84,363.99
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,420.48,318.43
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,359.95,273.97
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,371.99,283.47
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,368.06,278.55
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,312.05,234.18
