Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,260.11,192.45
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,206.09,149.11
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,158.22,110.8
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,110.52,74.01
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,70.82,45.03
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,36.66,21.55
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,17.24,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.85,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.86,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.69,1.84
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,40.25,25.34
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,73.66,50.79
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,113.24,81.38
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,160.18,118.82
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,207.22,157.08
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,259.71,199.73
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,310.07,240.44
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,364.48,283.6
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,417.45,324.74
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,471.81,365.92
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,443.84,342.18
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,399.52,305.27
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,525.63,401.57
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,669.17,506.36
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,713.07,534.73
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,757.01,563.18
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,795.02,586.4
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,831.0,607.73
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,863.68,627.15
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,894.91,645.3
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,834.24,599.15
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,761.9,545.55
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,777.44,554.75
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,791.82,562.33
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,758.0,538.11
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,717.54,509.96
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,655.91,468.13
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,588.53,421.94
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,674.79,483.6
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,757.34,540.17
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,683.38,489.38
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,615.85,443.25
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,647.07,467.51
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,677.96,490.44
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,727.56,529.04
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,762.08,556.73
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,718.85,528.29
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,675.0,499.6
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,624.71,465.25
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,576.14,431.35
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,523.41,393.45
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,472.03,355.69
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,416.92,314.35
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,364.34,273.98
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,309.06,231.19
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,257.28,190.32
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,204.45,148.42
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,157.15,110.89
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,110.46,75.05
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,71.23,46.23
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,37.23,21.97
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,14.63,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,18.29,4.43
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,38.58,24.14
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,67.16,45.54
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,100.19,71.43
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,137.17,101.08
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,174.94,131.5
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,216.65,164.97
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,246.02,189.08
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,272.44,209.71
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,289.93,223.06
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,302.05,231.67
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,327.35,249.65
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,352.01,266.7
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,362.42,273.25
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,371.38,278.67
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,366.11,273.35
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,359.55,267.17
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,412.06,305.16
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,465.67,342.94
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,428.42,315.18
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,389.85,286.93
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,345.03,254.51
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,304.71,225.1
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,305.52,225.53
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,306.25,225.68
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,231.0,170.98
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,155.92,115.32
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,125.55,92.39
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,95.23,69.07
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,68.91,48.85
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,42.67,28.35
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,54.79,37.99
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.9,47.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,85.34,62.24
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,103.79,76.93
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,99.86,73.96
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,95.94,71.04
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,58.09,41.21
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,20.31,10.89
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,41.11,27.86
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,61.91,44.8
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,50.28,35.49
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,38.66,26.14
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,43.97,30.62
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,49.28,35.12
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,42.5,29.72
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,35.72,24.26
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,104.43,77.6
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,156.32,113.99
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,110.12,77.37
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,70.97,47.65
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,39.68,24.47
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,16.31,1.25
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,3.06
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,34.89,22.83
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,56.2,41.16
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,81.29,61.92
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,109.6,85.4
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,149.02,117.36
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,193.56,153.61
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,206.12,164.59
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,214.59,171.32
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,246.08,196.32
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,278.2,221.43
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,312.3,247.36
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,347.07,273.4
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,408.14,319.63
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,469.93,365.39
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,503.31,388.64
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,536.71,411.71
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,515.54,393.32
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,486.88,369.73
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,582.96,440.39
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,678.2,507.85
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,574.48,430.73
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,461.36,346.28
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,407.18,306.85
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,347.7,262.74
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,362.73,274.01
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,377.66,284.9
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,377.58,284.17
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,377.36,283.45
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,378.99,284.8
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,385.52,289.75
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,331.19,249.88
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,282.17,213.64
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,407.11,308.49
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,529.8,398.03
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,530.87,399.47
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,529.78,400.06
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,490.64,372.89
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,452.12,345.97
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,394.91,303.82
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,342.9,264.99
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,341.95,265.57
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,334.81,260.82
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,167.4,130.29
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.72,0.74
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.27,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.82,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.86,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.41,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.93,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.96,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.88,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,13.51,2.78
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,31.18,19.62
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,48.71,34.85
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,70.27,53.09
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,92.5,71.67
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,106.25,83.2
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,119.55,94.07
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,140.79,110.9
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,162.59,127.94
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,193.64,152.18
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,226.84,177.8
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,167.36,129.82
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,107.48,81.35
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,123.52,93.96
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,139.6,106.43
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,162.33,123.94
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,185.37,141.49
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,214.68,163.61
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,244.2,185.56
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,261.73,198.13
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,279.3,210.63
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,370.08,278.03
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,458.24,341.58
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,481.66,357.03
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,505.0,372.55
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,536.66,395.25
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,568.04,417.6
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,516.47,380.05
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,464.79,342.51
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,436.57,322.77
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,408.36,302.77
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,436.97,324.37
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,464.87,345.19
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,454.82,338.5
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,444.42,331.71
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,431.53,323.16
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,418.22,314.26
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,458.23,346.7
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,489.34,372.17
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,470.98,359.91
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,449.87,345.46
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,439.3,339.55
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,419.8,326.04
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,355.3,275.88
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,296.9,230.07
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,297.58,228.44
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,279.0,208.2
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,223.66,160.91
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,172.45,117.11
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,120.18,75.28
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,76.15,43.13
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,37.13,19.21
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.31,2.97
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.9,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.57,1.9
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,27.04,16.38
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,42.34,29.72
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,61.37,45.96
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,80.55,62.05
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,63.8,47.94
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,46.36,33.22
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,76.88,58.27
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,107.25,82.73
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,120.85,93.2
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,134.47,103.57
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,253.63,197.93
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,380.65,295.0
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,305.66,236.18
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,225.59,172.98
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,193.2,147.35
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,160.5,121.39
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,211.37,160.64
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,262.7,199.49
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,344.83,260.5
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,424.95,318.35
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,403.91,302.17
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,377.49,282.49
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,438.49,327.07
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,494.82,367.3
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,608.85,449.99
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,717.47,526.24
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,754.05,550.82
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,784.25,571.43
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,879.78,644.56
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,960.37,701.05
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,939.06,686.89
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,915.04,671.87
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,886.48,653.84
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,855.54,634.19
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,820.51,611.99
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,783.28,588.09
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,739.93,559.43
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,695.92,529.52
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,556.71,425.37
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,435.1,331.99
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,424.44,326.35
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,405.67,313.44
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,357.31,276.27
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,310.44,239.61
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,266.16,204.58
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,223.67,170.25
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,180.62,134.89
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,140.49,101.83
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,101.54,70.81
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,67.24,44.4
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,39.32,24.29
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,19.72,5.56
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.49
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,36.19,23.99
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,56.52,41.61
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,79.13,60.54
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,104.05,81.3
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,128.28,101.51
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,152.96,121.72
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,197.65,157.58
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,247.25,197.07
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,343.63,274.46
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,460.63,367.35
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,416.79,330.5
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,350.07,274.58
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,320.41,250.3
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,285.14,221.39
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,264.4,204.52
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,243.13,187.26
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,253.75,195.21
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,264.43,203.12
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,238.68,182.67
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,212.76,162.21
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,223.31,169.91
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,233.87,177.5
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,376.67,284.62
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,517.72,385.71
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,519.7,386.46
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,521.34,387.74
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,363.49,272.72
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,203.85,152.79
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,254.7,191.68
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,305.52,229.63
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,422.54,316.98
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,534.01,397.74
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,389.01,292.92
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,244.1,184.85
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,297.71,226.41
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,347.78,264.46
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,316.02,241.39
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,282.33,216.79
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,192.28,147.65
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,103.59,77.89
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,162.01,125.21
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,218.96,170.94
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,180.41,140.68
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,143.2,111.36
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,124.96,97.25
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,106.83,82.96
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,152.23,114.26
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,171.91,120.45
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,121.15,79.69
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,78.92,48.36
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,41.0,23.57
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,20.12,6.65
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,11.8,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.54,5.07
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,20.26,11.64
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,29.94,19.61
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,33.81,22.76
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,37.69,25.89
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,51.25,37.04
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,64.82,48.1
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,65.33,48.35
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,65.83,48.63
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,102.13,77.9
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,138.57,106.77
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,153.44,118.39
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,168.49,130.08
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,255.74,197.35
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,343.77,262.24
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,447.22,338.07
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,547.91,409.21
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,775.52,576.92
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,992.37,719.82
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,917.75,665.38
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,832.32,601.93
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,824.44,596.38
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,815.0,588.98
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,605.09,445.12
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,398.09,295.94
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,356.58,266.85
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,320.24,240.19
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,308.87,232.27
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,297.48,224.2
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,297.56,224.26
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,297.47,224.17
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,271.23,205.14
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,245.23,186.17
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,246.84,188.13
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,248.06,189.69
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,233.3,179.41
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,218.41,168.89
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,277.24,216.14
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,318.82,247.48
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,274.19,211.72
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,230.92,176.51
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,209.29,154.43
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,175.13,119.99
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,123.42,78.32
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,79.64,45.99
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,39.94,21.28
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,17.84,5.82
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,12.29,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.38,8.27
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,43.53,24.02
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,84.22,50.2
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,66.44,42.76
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,27.02,17.3
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,61.86,46.33
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,95.61,73.82
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,129.34,100.63
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,150.5,116.88
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,171.97,133.18
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,224.17,173.3
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,279.73,214.98
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,324.02,247.34
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,369.55,280.1
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,373.11,281.36
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,375.74,282.17
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,473.41,353.93
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,578.77,428.45
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,761.39,563.1
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,946.06,685.87
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,968.98,697.77
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,988.86,709.6
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,1004.63,718.19
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,1017.27,724.92
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,1023.12,728.26
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,1025.63,729.71
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,1021.32,725.62
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,1013.69,719.68
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,1001.8,712.62
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,986.64,703.65
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,964.51,690.37
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,939.46,675.31
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,910.62,657.81
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,879.14,638.57
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,843.23,616.82
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,805.03,593.31
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,763.34,567.14
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,717.97,538.07
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,667.95,504.63
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,617.43,468.91
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,563.41,430.29
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,509.76,390.68
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,452.14,346.22
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,396.83,302.16
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,338.58,254.97
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,283.61,209.22
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,226.62,161.24
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,175.03,117.84
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,123.23,76.95
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,79.41,45.06
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,40.33,21.15
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.63,6.67
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,11.8,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,11.8,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,21.44,9.66
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,46.5,29.29
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,82.77,55.63
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,70.82,49.59
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,46.36,33.03
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,97.29,74.42
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,149.98,116.5
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,115.42,88.5
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,78.34,58.31
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,227.65,177.59
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,391.6,303.82
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,421.84,324.95
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,447.53,342.67
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,487.58,371.65
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,530.71,402.29
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,564.34,425.14
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,598.19,447.86
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,501.03,375.1
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,394.81,294.54
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,537.32,399.26
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,680.56,499.1
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,701.29,512.53
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,717.68,523.9
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,755.86,548.2
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,793.13,571.42
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,810.08,582.93
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,825.71,593.69
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,707.61,511.33
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,589.14,427.17
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,776.08,565.79
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,941.42,680.77
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,800.52,581.43
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,659.83,480.02
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,762.19,559.45
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,843.44,620.7
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,674.95,500.0
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,517.34,383.28
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,602.56,451.15
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,669.96,503.35
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,623.3,470.16
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,576.61,436.99
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,488.43,372.38
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,408.44,312.73
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,392.6,300.93
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,370.99,283.23
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,316.59,240.34
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,265.48,199.37
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,213.06,157.0
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,166.45,119.53
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,119.87,83.16
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,79.99,53.23
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,45.67,28.59
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,19.79,7.76
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,12.29,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,23.3,11.18
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,44.66,28.6
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,74.32,50.6
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,106.45,75.16
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,144.96,105.77
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,182.82,137.74
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,221.55,170.06
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,255.59,197.95
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,288.31,223.83
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,350.45,272.27
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,418.72,324.81
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,412.53,318.06
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,393.65,301.18
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,533.69,410.09
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,693.22,528.82
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,735.98,556.57
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,777.5,583.4
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,533.32,405.38
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,252.88,189.35
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,242.59,181.83
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,232.23,173.56
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,285.9,213.52
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,339.84,252.92
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,313.63,232.97
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,287.3,213.19
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,311.09,230.74
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,334.82,248.04
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,318.97,236.49
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,303.03,224.98
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,527.83,391.96
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,744.44,543.71
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,833.85,610.7
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,906.28,662.93
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,573.95,430.86
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,245.01,181.66
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,245.98,183.4
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,246.9,184.4
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,258.77,194.12
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,270.28,203.62
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,359.27,273.0
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,434.39,330.3
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,256.47,196.02
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,87.09,63.73
