Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,191.15,146.52
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,282.25,216.24
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,284.92,216.47
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,271.56,201.84
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,217.53,157.81
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,169.91,119.28
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,121.8,81.61
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,82.17,52.39
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,45.52,27.36
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.95,8.88
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,13.27,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.94,9.68
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,45.71,25.94
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,84.89,51.64
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,127.11,83.34
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,176.97,123.47
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,192.34,143.61
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,188.32,145.2
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,160.39,123.79
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,125.48,95.83
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,109.74,82.98
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,93.86,70.04
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,102.59,76.6
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,111.34,83.09
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,119.14,88.96
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,126.95,94.83
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,225.35,170.63
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,328.27,247.4
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,342.9,257.61
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,357.53,268.04
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,369.89,276.17
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,382.07,284.14
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,252.06,187.83
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,126.35,92.37
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,139.09,102.09
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,151.88,111.65
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,331.15,246.33
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,509.7,374.8
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,322.65,239.23
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,135.24,98.73
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,314.42,234.29
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,491.97,362.91
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,519.52,382.14
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,545.86,400.9
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,716.31,531.72
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,854.78,632.56
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,743.49,552.27
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,639.79,474.47
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,678.03,508.9
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,697.15,528.42
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,648.17,492.93
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,599.12,457.08
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,488.73,374.01
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,395.89,302.97
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,354.23,271.52
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,312.52,239.12
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,268.67,204.79
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,226.65,171.26
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,184.41,137.0
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,145.17,105.11
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,107.2,75.16
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,73.37,49.22
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,44.26,27.94
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,23.28,10.88
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,13.27,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,24.96,12.75
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,46.85,30.22
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,77.1,52.63
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,109.39,76.78
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,149.28,108.08
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,191.18,142.89
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,236.16,180.18
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,281.41,217.18
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,326.85,253.38
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,370.36,287.7
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,414.67,321.98
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,456.5,353.17
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,498.63,383.98
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,538.0,411.75
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,576.4,438.26
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,497.05,376.14
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,405.54,304.16
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,509.11,381.4
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,613.83,457.06
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,474.74,354.72
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,322.08,240.16
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,329.41,245.33
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,340.86,253.16
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,491.05,363.65
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,637.97,467.47
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,640.82,467.91
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,642.8,468.44
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,522.22,382.9
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,406.81,299.24
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,450.6,331.52
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,493.82,362.66
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,479.49,352.47
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,465.01,342.39
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,531.57,392.93
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,590.08,436.99
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,626.73,465.69
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,653.33,487.09
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,525.28,393.36
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,407.03,305.19
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,429.97,324.45
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,444.07,336.31
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,382.92,291.2
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,325.83,248.75
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,247.8,189.35
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,176.93,134.84
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,153.76,117.41
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,131.24,100.18
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,107.94,81.86
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,85.21,63.76
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,65.1,47.47
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,45.16,31.02
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,28.49,17.02
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.57,2.7
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.22
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,13.35
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,24.43
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,52.1,37.29
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,67.44,49.87
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,59.43,43.28
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,51.2,36.44
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,87.45,65.6
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,123.55,94.05
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,90.45,67.3
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,57.05,40.37
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,35.28,22.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.53,5.2
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,77.79,56.25
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,142.24,106.46
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,151.28,112.98
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,160.44,119.62
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,167.34,124.71
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,174.29,129.86
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,177.42,132.09
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,180.55,134.35
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,242.28,180.93
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,304.36,226.97
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,330.27,245.32
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,356.18,263.58
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,424.06,312.89
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,487.38,358.08
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,444.1,326.73
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,400.73,295.46
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,425.62,313.85
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,450.16,331.7
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,408.0,300.79
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,366.12,270.15
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,385.33,284.7
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,403.95,298.62
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,338.11,250.82
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,270.78,201.39
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,236.13,175.98
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,201.8,150.47
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,238.42,178.89
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,275.45,207.36
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,286.98,217.42
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,295.47,225.02
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,274.86,209.79
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,253.5,193.59
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,219.51,167.54
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,186.52,141.92
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,153.72,115.88
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,122.47,90.9
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,92.87,67.54
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,65.64,46.07
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,41.91,27.23
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,21.22,9.92
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.82,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.75,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,39.6,26.72
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,72.53,53.21
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,41.07,27.65
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.66,2.17
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,88.0,64.99
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,166.56,126.53
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,165.69,125.44
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,164.84,124.49
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,280.06,213.28
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,396.32,300.34
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,472.35,356.59
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,554.68,416.36
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,645.81,483.22
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,744.7,553.87
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,619.9,461.64
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,488.68,363.51
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,628.51,466.38
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,769.88,565.44
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,807.05,591.85
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,843.11,618.61
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,661.46,488.92
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,479.63,354.17
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,500.22,370.18
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,520.26,385.23
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,728.33,545.59
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,907.05,675.49
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,772.9,576.7
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,640.94,475.7
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,583.01,434.22
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,527.11,393.55
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,545.31,410.0
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,559.9,423.23
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,455.48,345.02
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,360.31,272.91
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,200.02,151.98
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,44.47,29.95
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,159.23,121.58
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,263.86,202.43
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,227.6,174.29
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,193.17,147.6
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,159.4,120.79
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,127.28,95.09
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,95.88,70.3
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,67.14,47.61
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,41.93,27.44
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,19.31,8.78
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.46,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.82,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.6,2.88
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,16.39,7.81
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,23.64,13.92
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,30.89,19.97
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,27.02,16.75
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,23.16,13.5
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,39.12,26.49
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,55.09,39.3
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,104.68,79.08
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,154.25,118.2
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,169.48,129.56
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,184.96,141.07
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,246.1,187.9
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,310.74,236.43
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,203.27,153.41
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,96.92,70.42
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,148.89,110.74
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,201.29,150.76
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,208.35,155.61
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,215.47,160.55
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,299.4,223.19
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,388.48,288.11
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,323.8,239.79
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,263.59,194.87
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,276.02,203.98
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,288.36,212.87
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,312.92,230.67
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,337.38,248.21
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,314.46,231.26
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,291.55,214.43
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,353.85,259.64
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,412.14,300.7
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,444.88,323.72
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,476.29,345.45
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,545.3,395.08
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,606.89,437.62
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,592.68,428.25
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,575.08,417.11
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,510.76,372.16
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,448.36,328.37
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,493.04,365.08
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,510.32,379.62
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,456.41,339.57
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,402.86,298.92
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,345.15,254.33
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,290.57,210.68
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,234.97,165.34
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,183.68,123.0
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,131.8,82.11
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,88.03,50.13
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,46.8,24.61
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.64,10.75
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,16.22,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,27.25,15.08
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,52.71,32.52
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,90.22,57.72
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,85.74,59.58
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,65.56,48.52
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,161.05,118.89
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,287.3,215.75
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,257.02,197.43
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,199.11,153.49
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,169.16,129.45
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,137.3,103.69
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,217.85,166.08
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,302.54,229.94
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,309.67,234.39
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,316.07,238.44
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,454.77,342.87
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,602.49,449.67
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,733.41,548.35
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,875.32,647.97
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,905.66,665.28
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,933.55,681.57
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,955.53,695.0
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,974.6,706.56
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,990.09,714.4
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,997.05,716.77
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,1001.77,719.28
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,1003.36,719.89
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,999.87,717.69
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,993.28,713.63
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,981.1,706.08
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,970.78,699.86
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,949.76,686.75
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,925.87,671.84
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,897.47,653.97
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,866.6,634.42
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,827.55,609.29
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,787.29,583.18
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,745.29,556.56
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,702.51,528.6
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,654.15,494.3
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,605.38,459.03
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,553.44,421.4
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,502.1,383.2
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,446.91,340.42
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,393.55,298.03
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,337.34,253.14
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,284.52,209.93
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,229.59,164.69
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,180.33,123.89
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,130.42,84.5
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,88.48,53.58
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,49.51,28.27
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,25.73,13.95
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,13.76,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,25.91,14.17
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,46.98,30.68
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,75.4,52.02
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,107.29,76.54
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,143.97,105.73
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,203.17,150.21
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,280.09,210.3
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,264.51,203.28
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,223.33,172.58
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,194.71,150.05
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,161.53,123.42
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,257.03,197.5
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,356.5,272.26
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,437.76,333.18
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,523.23,396.1
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,543.51,408.34
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,561.8,419.27
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,549.76,408.8
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,534.36,396.01
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,553.77,408.62
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,572.8,420.69
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,523.46,384.56
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,476.48,350.07
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,535.01,391.43
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,593.92,431.82
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,804.23,587.55
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,993.25,714.29
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,990.25,710.73
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,984.17,707.03
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,973.08,699.82
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,963.76,693.89
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,943.49,680.98
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,920.45,666.4
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,892.26,648.12
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,861.6,628.25
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,828.29,606.61
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,792.48,583.24
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,750.66,556.49
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,707.45,528.53
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,574.13,431.06
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,459.86,344.95
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,494.68,375.33
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,505.62,385.53
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,449.74,342.51
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,395.89,300.19
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,339.78,255.35
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,286.91,211.97
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,231.14,165.85
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,180.51,124.04
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,131.02,85.0
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,89.36,54.23
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,50.23,28.91
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,26.52,14.83
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,15.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.75,0.01
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.65,2.42
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.99,6.0
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,18.34,9.54
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,73.5,54.35
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,128.61,97.55
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,287.91,220.11
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,459.39,343.09
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,566.29,422.86
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,690.0,513.8
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,732.75,543.4
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,774.12,572.1
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,810.77,597.55
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,845.7,621.79
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,873.74,640.16
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,899.18,656.76
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,922.57,671.67
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,943.42,684.98
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,963.76,698.46
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,985.0,712.58
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,991.82,715.27
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,995.5,716.09
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,993.5,714.34
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,982.95,707.28
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,972.41,699.91
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,958.79,690.65
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,941.58,679.2
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,921.26,665.85
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,894.05,648.11
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,867.41,630.83
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,833.57,608.11
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,797.37,583.88
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,755.05,556.62
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,711.27,528.16
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,665.15,497.52
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,617.86,464.48
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,565.6,427.17
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,513.59,388.89
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,456.86,345.96
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,402.28,303.27
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,345.41,257.89
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,291.54,213.68
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,234.64,166.69
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,184.24,125.14
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,133.04,84.66
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,90.22,53.06
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,50.2,27.67
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,23.99,13.04
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,20.27,10.06
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,39.96,26.7
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,60.18,43.78
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,83.01,62.29
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,106.98,81.53
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,133.17,102.74
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,160.18,124.36
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,181.28,140.8
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,202.21,156.75
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,241.21,186.87
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,281.97,217.98
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,288.91,222.14
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,294.23,225.0
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,215.17,164.0
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,132.75,99.51
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,258.14,196.17
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,384.87,289.82
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,343.08,257.32
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,297.17,222.29
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,225.88,168.53
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,154.31,113.95
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,114.55,83.5
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,74.74,52.7
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,79.63,56.48
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,84.52,60.24
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,75.77,53.46
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,67.02,46.69
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,58.75,40.27
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,50.47,33.85
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,54.35,36.89
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.22,39.92
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,68.88,48.25
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,79.55,56.58
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,63.01,43.87
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.08
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,62.98,44.18
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,79.45,57.32
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,71.67,51.4
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,63.89,45.47
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,92.48,68.29
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,121.02,91.01
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,118.55,89.48
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,116.07,87.99
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,129.46,98.98
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,142.69,109.88
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,124.74,95.89
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,106.84,81.82
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,88.53,67.19
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,70.3,52.39
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,54.49,39.44
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,38.63,26.2
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,24.61,14.32
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.6,2.73
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.3,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,26.5,14.96
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,51.78,32.06
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,88.89,57.34
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,128.91,86.88
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,178.11,125.43
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,148.83,110.43
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,96.36,73.37
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,197.95,152.7
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,315.53,242.29
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,396.79,303.59
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,495.33,377.06
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,546.18,412.9
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,597.63,448.44
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,645.36,481.85
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,692.86,514.45
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,640.5,472.6
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,562.99,412.9
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,484.26,356.64
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,395.77,291.88
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,277.25,206.14
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,156.2,115.53
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,259.73,193.48
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,364.03,268.53
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,566.72,413.3
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,767.26,546.76
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,815.87,577.81
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,863.46,609.51
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,807.1,569.58
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,749.79,529.83
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,583.1,418.98
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,417.91,303.89
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,682.5,500.65
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,917.09,656.33
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,803.61,579.57
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,694.61,502.58
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,751.84,550.87
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,788.87,581.26
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,687.68,510.22
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,594.72,442.18
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,400.52,302.44
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,220.79,166.35
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,165.17,124.58
