Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,110.28,82.18
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,68.18,49.18
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,26.07,15.52
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,22.69,12.89
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,19.3,10.21
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,16.4,7.87
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,13.5,5.5
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.6,3.11
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.71,0.68
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.82,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.93,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,3.77
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,8.75
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,24.6,14.9
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,31.85,20.99
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,41.04,28.6
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,50.24,36.12
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,57.02,41.56
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,63.81,46.94
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,172.04,134.19
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,283.87,221.59
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,316.5,245.56
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,349.64,269.79
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,396.22,304.58
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,447.0,341.98
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,448.97,341.49
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,451.44,341.51
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,476.79,359.47
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,502.1,377.19
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,470.82,352.72
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,437.88,327.24
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,645.46,481.34
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,854.86,626.84
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,761.85,556.2
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,663.32,483.19
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,841.4,615.56
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,1003.43,721.29
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,796.85,579.36
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,569.67,412.83
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,788.12,575.54
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,976.55,698.29
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,838.2,604.75
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,697.94,503.24
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,690.59,501.32
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,681.17,496.72
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,690.89,506.92
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,697.35,514.47
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,719.26,534.98
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,721.42,539.52
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,674.74,508.55
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,627.41,475.4
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,574.22,437.48
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,521.11,398.44
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,466.35,356.4
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,412.42,313.63
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,355.06,267.3
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,299.2,220.91
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,243.05,173.26
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,190.97,128.74
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,138.33,85.9
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,92.91,51.55
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,50.09,24.55
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,20.41,10.76
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.12,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,13.76,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,24.84,13.98
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,45.7,30.05
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,71.38,49.81
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,101.14,74.12
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,132.56,100.08
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,197.01,145.01
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,296.1,221.55
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,351.57,268.96
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,409.2,316.76
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,433.31,337.09
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,433.81,336.92
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,438.79,339.43
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,431.89,332.04
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,513.79,393.68
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,604.73,460.12
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,622.78,470.64
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,639.1,480.03
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,756.31,570.47
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,879.8,655.14
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,794.63,591.81
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,677.61,499.19
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,830.24,616.06
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,978.32,715.3
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,990.2,721.36
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,998.42,726.32
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,1004.64,729.7
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,1007.54,731.04
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,843.87,619.44
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,664.38,485.13
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,641.23,469.93
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,617.72,453.47
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,635.78,467.39
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,652.0,479.72
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,620.82,457.98
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,589.65,436.43
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,495.38,368.93
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,401.5,300.5
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,577.29,439.11
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,714.23,541.06
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,666.25,506.92
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,617.79,471.83
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,532.79,408.01
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,459.15,351.93
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,411.44,315.68
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,363.85,278.46
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,314.33,239.32
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,266.12,200.18
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,217.72,160.07
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,172.35,122.17
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,127.47,85.94
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,87.75,55.29
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,51.68,30.53
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,26.57,15.8
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,20.77,10.79
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,45.42,22.79
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,86.33,47.92
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,101.07,69.14
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,90.77,69.95
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,139.06,107.49
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,195.34,151.69
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,224.5,175.13
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,252.89,197.36
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,292.05,227.48
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,332.63,258.21
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,384.14,297.05
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,438.79,337.67
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,457.77,350.73
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,474.24,361.79
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,494.35,375.0
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,513.24,387.12
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,568.67,427.67
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,626.1,469.0
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,574.13,428.45
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,513.88,382.09
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,624.19,463.67
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,737.33,544.62
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,740.79,545.96
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,738.92,544.31
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,878.98,652.78
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,1004.29,739.33
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,935.45,692.4
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,853.52,628.64
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,858.51,633.04
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,858.47,633.64
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,702.89,522.05
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,547.77,407.65
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,650.23,487.03
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,739.19,554.15
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,629.58,473.06
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,527.21,396.47
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,346.81,263.8
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,174.29,131.54
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,331.2,255.8
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,473.97,364.43
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,426.09,327.81
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,378.53,291.83
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,396.61,306.64
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,392.86,302.1
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,339.13,258.16
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,287.88,215.44
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,239.32,173.52
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,190.65,130.89
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,139.19,88.96
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,95.07,55.4
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,53.53,28.64
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.62,14.3
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,14.74,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,24.96,14.03
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,48.51,30.29
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,81.07,53.29
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,116.61,80.49
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,157.84,113.71
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,205.84,152.8
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,261.42,198.39
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,329.84,252.76
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,412.3,318.22
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,468.82,364.49
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,525.78,410.02
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,580.34,451.8
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,635.43,492.8
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,685.88,530.13
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,734.34,563.71
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,778.99,593.04
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,822.1,620.94
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,746.44,563.18
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,639.41,477.75
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,619.83,461.46
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,596.94,442.37
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,737.63,546.2
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,882.79,649.17
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,960.91,707.6
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,1032.35,753.13
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,1038.33,755.98
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1040.88,757.12
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,1039.01,755.93
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1033.74,752.65
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,1022.57,745.21
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,1008.02,735.69
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,932.13,685.82
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,852.62,626.02
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,889.06,658.18
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,906.83,670.29
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,870.59,646.56
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,832.12,621.5
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,789.76,594.28
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,745.65,565.6
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,698.19,533.11
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,649.97,498.15
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,588.22,452.36
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,528.71,407.24
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,478.04,367.27
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,425.4,324.47
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,366.7,276.39
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,310.68,229.49
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,253.6,181.2
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,200.81,136.22
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,146.48,92.15
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,99.38,56.35
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,55.36,28.31
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,23.97,13.85
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,11.79,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,13.76,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,21.72,11.58
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,47.83,23.8
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,91.94,50.53
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,138.85,85.92
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,193.45,131.02
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,247.95,178.31
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,308.2,230.2
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,365.57,278.69
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,425.54,327.68
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,482.38,373.55
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,540.26,418.75
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,594.59,459.98
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,648.57,499.75
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,699.05,536.17
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,748.45,569.58
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,793.32,598.23
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,836.33,625.19
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,875.09,649.89
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,911.42,672.75
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,942.89,691.18
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,971.43,707.56
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,994.53,721.38
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,1014.36,733.12
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,1029.83,740.62
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1041.89,746.0
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,1048.02,749.18
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1050.65,750.29
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,1047.81,748.52
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,1041.51,744.71
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,1030.25,737.45
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,1015.55,728.15
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,995.56,715.99
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,972.35,701.82
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,943.68,683.77
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,912.13,663.84
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,875.26,640.36
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,836.24,615.36
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,793.5,587.67
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,748.97,558.53
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,701.01,526.71
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,651.9,492.34
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,598.51,453.9
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,544.6,414.0
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,487.31,369.85
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,430.98,325.18
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,372.71,278.33
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,316.83,232.05
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,257.33,182.4
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,203.31,136.76
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,148.39,92.29
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,100.72,56.16
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,56.11,27.96
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,23.88,13.78
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,11.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,14.74,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.2,12.72
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,48.7,26.19
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,90.2,51.84
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,134.96,85.31
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,187.32,127.7
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,239.46,171.71
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,296.54,219.49
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,351.43,264.49
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,409.13,310.12
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,464.42,353.45
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,521.74,396.9
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,476.26,360.79
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,397.51,298.05
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,426.97,319.19
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,455.98,339.14
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,468.89,346.6
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,477.34,350.93
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,584.62,428.07
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,698.82,506.92
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,721.09,519.93
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,741.87,532.64
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,780.55,559.28
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,822.5,587.64
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,748.97,534.55
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,670.43,478.15
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,761.99,543.12
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,849.27,602.51
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,803.54,570.35
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,756.74,538.27
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,884.51,633.05
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,993.66,704.18
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,760.1,548.57
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,520.92,374.94
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,725.84,529.21
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,893.91,643.15
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,858.76,620.12
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,821.34,597.27
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,779.32,571.54
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,735.61,544.34
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,688.99,514.0
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,640.32,479.99
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,587.42,442.44
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,534.52,403.8
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,479.14,361.46
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,424.56,318.54
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,365.63,271.82
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,310.15,226.45
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,253.27,179.05
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,200.95,135.12
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,147.75,92.57
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,101.79,58.03
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,58.02,30.11
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,25.74,15.19
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.85,13.85
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,49.38,27.61
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,89.1,52.51
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,132.51,84.11
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,184.1,124.84
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,235.14,167.55
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,291.15,214.28
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,345.29,258.78
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,402.75,304.73
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,457.32,348.24
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,514.0,392.17
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,565.48,430.58
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,616.98,467.99
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,665.88,503.14
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,714.09,536.25
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,757.74,563.92
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,799.74,590.11
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,766.94,563.92
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,712.28,519.77
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,819.51,598.08
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,926.32,667.05
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,791.82,573.02
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,629.09,452.48
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,813.06,588.53
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,992.01,707.3
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,998.15,709.28
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,1001.15,711.04
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,858.04,615.31
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,703.37,503.55
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,844.29,609.13
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,966.32,692.11
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,946.23,679.03
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,923.4,665.46
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,895.56,648.23
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,865.32,629.41
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,829.79,606.99
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,792.61,583.35
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,669.57,496.92
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,559.05,415.69
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,596.51,448.01
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,613.74,463.92
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,415.17,316.32
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,244.08,184.79
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,298.64,228.21
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,337.37,256.77
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,293.03,222.1
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,250.56,188.53
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,226.42,165.85
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,192.4,133.59
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,142.43,93.9
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,99.61,61.69
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,59.39,34.68
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.62,17.58
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,15.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,15.73,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.85,13.87
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,49.08,28.07
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,87.64,52.62
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,129.66,83.38
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,180.58,123.47
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,229.8,164.37
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,284.09,209.42
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,337.3,252.83
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,394.0,297.84
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,447.27,340.15
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,502.1,382.57
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,553.47,420.85
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,605.57,458.64
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,653.92,493.59
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,701.72,527.21
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,745.38,555.27
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,787.73,582.11
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,825.09,606.52
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,860.44,629.52
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,888.45,646.33
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,916.94,663.45
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,939.47,677.6
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,959.12,689.99
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,973.86,698.28
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,985.56,704.7
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,992.16,709.01
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,995.65,711.48
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,993.09,710.22
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,987.46,707.13
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,977.23,700.86
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,963.9,692.7
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,945.11,681.1
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,923.39,667.67
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,896.59,650.63
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,867.22,631.92
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,831.18,608.99
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,791.16,583.25
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,750.01,557.4
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,707.56,530.14
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,660.5,497.14
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,612.78,463.0
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,497.2,376.95
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,400.33,303.54
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,411.38,312.98
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,403.58,305.65
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,348.17,261.42
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,295.87,218.85
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,241.32,173.82
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,192.38,133.23
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,142.82,94.07
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,100.33,62.17
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,59.89,34.91
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.86,17.83
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.2,12.5
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,47.01,24.92
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,87.2,49.61
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,130.61,81.59
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,182.0,122.83
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,232.72,165.72
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,288.2,212.49
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,341.83,257.39
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,398.39,303.46
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,453.24,346.9
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,508.46,389.26
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,560.37,427.92
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,612.4,465.49
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,661.38,500.6
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,709.61,533.19
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,751.35,559.3
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,792.61,584.71
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,830.39,608.64
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,866.04,630.98
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,896.57,648.55
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,924.5,664.32
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,947.29,678.07
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,967.1,689.96
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,983.3,698.73
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,996.4,705.6
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,1002.81,709.33
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,1005.97,711.17
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,1003.9,710.36
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,998.58,707.65
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,988.51,701.61
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,975.19,693.63
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,956.3,682.21
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,934.39,668.95
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,907.65,652.59
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,878.17,634.45
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,758.12,554.07
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,643.36,469.76
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,696.78,514.37
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,723.75,536.95
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,676.75,505.56
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,628.04,471.28
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,576.72,434.73
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,525.44,397.15
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,469.08,354.13
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,413.64,310.72
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,357.62,266.19
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,304.24,222.55
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,247.85,175.98
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,197.12,133.97
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,146.03,93.23
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,101.46,59.7
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,59.44,32.49
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,28.37,17.3
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,13.95,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,26.52,14.98
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,49.19,29.11
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,86.93,53.88
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,126.95,83.16
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,175.09,121.11
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,223.29,161.07
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,277.63,206.09
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,265.16,202.04
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,227.45,174.5
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,282.01,216.58
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,340.49,261.08
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,252.92,193.23
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,157.09,117.76
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,297.91,226.28
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,446.19,336.02
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,599.83,452.97
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,770.76,576.71
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,806.9,599.37
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,842.27,622.22
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,870.69,640.55
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,896.45,657.12
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,918.77,671.15
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,938.49,683.49
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,952.11,690.51
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,962.77,695.7
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,969.07,699.21
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,972.49,700.98
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,913.19,658.21
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,846.76,607.44
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,827.46,594.89
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,806.78,581.11
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,802.6,579.34
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,793.43,574.22
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,756.32,549.18
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,721.92,525.9
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,694.51,507.87
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,665.98,488.89
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,677.62,500.24
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,677.49,502.88
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,639.03,476.68
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,596.57,447.32
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,546.65,411.79
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,496.3,375.15
