Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,399.46,302.07
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,317.19,239.61
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,308.63,232.18
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,289.46,214.44
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,237.24,172.55
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,189.92,134.51
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,142.71,97.57
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,101.91,66.91
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,63.32,39.87
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,33.33,21.36
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,17.89,0.64
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,15.73,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,26.52,14.95
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,50.49,30.45
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,85.79,53.5
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,121.65,80.28
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,163.05,113.33
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,176.91,131.25
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,173.79,133.11
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,203.09,156.03
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,232.75,178.74
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,297.12,228.29
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,368.04,282.39
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,432.53,330.59
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,501.95,381.69
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,555.19,420.59
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,609.39,459.73
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,653.33,489.4
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,697.09,518.42
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,736.21,544.25
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,774.01,568.84
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,795.2,580.65
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,813.96,590.8
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,833.51,602.9
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,851.13,613.68
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,859.99,617.84
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,866.9,620.81
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,869.51,621.94
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,870.25,621.94
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,869.72,621.7
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,867.33,620.31
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,854.32,612.14
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,839.55,602.92
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,728.9,526.02
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,621.08,449.62
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,702.92,511.35
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,775.61,564.49
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,727.76,531.73
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,680.2,499.57
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,686.06,507.44
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,682.81,508.25
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,638.38,477.06
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,593.37,445.13
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,543.52,409.64
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,493.24,373.02
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,441.73,333.92
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,391.64,295.03
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,337.75,252.93
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,287.22,212.62
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,235.81,170.9
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,188.68,132.5
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,141.15,95.35
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,101.36,65.59
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,63.33,39.23
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,33.59,21.62
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.89,0.93
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,27.3,15.43
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,48.94,28.56
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,86.46,52.61
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,126.96,81.5
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,177.92,121.22
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,227.27,162.41
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,281.87,207.99
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,335.61,252.56
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,393.96,299.91
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,447.54,343.17
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,502.62,386.42
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,555.65,426.36
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,608.81,465.27
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,657.31,500.51
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,705.1,533.56
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,748.62,561.47
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,788.88,586.74
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,826.41,610.83
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,861.84,633.3
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,891.84,650.95
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,919.19,666.74
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,941.83,680.44
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,961.52,692.25
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,907.57,654.1
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,835.32,597.4
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,922.02,662.87
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,996.36,711.04
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,993.94,707.5
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,988.4,702.69
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,978.25,696.5
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,964.95,688.41
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,802.79,579.17
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,636.05,456.83
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,766.39,558.45
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,867.49,631.53
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,779.62,571.67
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,694.89,509.25
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,650.82,478.93
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,605.38,447.16
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,584.97,434.55
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,557.1,416.08
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,489.96,367.39
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,427.56,321.63
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,378.47,285.13
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,331.18,249.31
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,296.23,222.29
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,258.88,192.31
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,213.91,156.4
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,171.62,122.28
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,130.45,89.66
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,93.57,61.28
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,59.69,37.14
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,32.15,20.39
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,16.09,1.12
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,27.29,15.39
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,50.63,30.56
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,86.05,53.49
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,99.16,69.67
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,95.43,72.46
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,110.12,84.37
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,124.69,95.92
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,129.94,99.62
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,134.93,103.02
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,187.04,143.46
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,241.87,185.22
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,278.79,212.53
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,316.82,240.29
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,314.33,236.96
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,310.46,232.67
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,363.47,270.96
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,417.84,309.26
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,449.58,331.34
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,481.67,353.55
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,491.39,358.81
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,500.59,363.79
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,594.13,430.47
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,685.98,494.24
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,653.05,469.23
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,618.37,443.65
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,574.34,413.31
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,533.85,385.02
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,585.52,422.46
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,640.76,461.59
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,603.63,435.66
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,562.28,407.05
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,761.9,557.51
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,929.06,672.55
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,902.96,656.24
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,874.21,639.33
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,840.13,617.65
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,803.78,594.3
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,762.69,567.16
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,721.25,539.58
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,674.77,508.33
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,627.44,474.34
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,576.24,437.29
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,525.13,399.31
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,470.28,356.87
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,415.85,313.72
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,359.93,268.83
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,306.58,224.89
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,250.78,178.67
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,199.54,135.88
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,148.44,94.68
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,104.43,61.23
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,61.95,33.32
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,30.43,19.03
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.29,0.77
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,28.65,16.39
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,51.95,33.24
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,87.41,58.0
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,113.8,79.59
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,139.31,101.3
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,180.23,133.99
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,225.34,170.03
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,293.21,222.36
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,376.72,287.36
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,429.53,329.58
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,483.29,371.77
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,535.77,411.72
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,590.91,452.79
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,638.85,487.04
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,686.5,520.25
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,732.46,551.58
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,778.68,581.84
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,816.1,606.41
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,851.61,629.54
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,881.11,647.47
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,911.65,666.02
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,935.42,680.69
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,956.34,693.49
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,973.33,702.65
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,987.4,709.94
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,993.88,713.07
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,997.19,714.64
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,996.39,713.87
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,992.42,711.18
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,982.27,704.35
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,968.93,695.6
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,950.54,682.28
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,929.16,667.16
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,903.51,650.71
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,875.18,632.53
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,841.25,610.64
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,805.14,587.24
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,764.87,562.08
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,724.19,536.37
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,677.66,505.41
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,630.26,471.77
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,579.6,435.59
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,528.92,398.41
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,474.43,356.8
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,420.03,314.2
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,363.78,269.61
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,310.02,225.81
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,254.43,180.0
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,202.89,137.08
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,150.77,95.23
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,105.61,60.96
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,62.89,33.09
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,30.08,18.79
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,13.87,0.93
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,27.29,15.29
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,48.52,28.32
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,86.22,52.28
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,127.05,81.28
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,178.51,121.34
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,227.86,162.58
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,282.5,208.3
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,336.34,253.1
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,394.84,300.74
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,449.15,344.12
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,505.69,387.88
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,558.65,427.93
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,612.51,467.54
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,661.61,503.45
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,709.99,537.08
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,752.62,564.62
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,795.03,591.67
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,832.84,615.07
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,868.48,636.74
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,899.77,655.52
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,928.52,672.52
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,951.77,686.99
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,972.01,699.55
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,986.69,708.55
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,998.12,715.56
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,1005.29,719.93
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,1009.2,722.32
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,1006.92,719.39
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,1001.41,714.52
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,991.14,707.93
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,977.64,699.37
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,959.49,687.91
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,938.26,674.52
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,911.75,657.73
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,882.48,639.14
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,846.83,616.27
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,809.29,592.05
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,769.3,566.99
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,728.86,541.34
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,681.71,509.81
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,633.73,475.69
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,582.32,438.85
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,530.87,401.0
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,476.05,358.95
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,421.52,316.08
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,365.16,271.21
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,311.28,227.17
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,255.53,180.87
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,204.37,138.15
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,152.09,96.5
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,106.84,62.31
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,63.41,33.86
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,31.05,19.61
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.26,1.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.93,13.5
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,47.74,26.58
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,87.38,50.76
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,130.54,81.24
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,183.56,122.63
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,235.21,166.25
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,291.75,213.96
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,347.16,260.38
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,407.66,309.77
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,462.63,353.75
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,518.79,397.22
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,572.54,437.66
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,626.6,477.12
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,676.0,512.87
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,724.43,545.29
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,769.24,573.82
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,812.54,600.88
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,850.46,623.7
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,886.03,644.68
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,917.61,663.06
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,946.45,679.53
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,969.57,693.31
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,989.53,705.09
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,1004.75,712.44
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,1016.63,717.72
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,1023.14,720.81
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,1026.23,721.86
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1023.95,720.05
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1018.29,716.27
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1007.75,709.56
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,993.83,700.86
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,975.17,687.87
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,953.32,673.01
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,926.05,656.16
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,895.91,637.51
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,861.86,616.3
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,825.4,593.44
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,784.26,568.52
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,741.31,542.08
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,694.7,511.95
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,646.85,479.88
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,595.26,443.63
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,543.35,406.09
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,487.58,364.01
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,432.78,321.4
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,375.89,276.46
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,321.07,231.81
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,264.14,184.85
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,209.69,139.38
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,155.92,95.94
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,108.5,59.68
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,63.05,30.24
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,28.01,13.9
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,11.73,0.4
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.94,13.38
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,47.04,26.6
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,85.35,50.24
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,126.88,80.13
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,177.46,119.9
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,227.54,161.53
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,282.85,207.45
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,302.99,228.32
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,304.58,231.8
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,391.97,299.1
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,501.51,382.33
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,554.29,420.61
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,606.95,457.79
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,655.48,491.17
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,703.45,522.62
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,747.7,548.63
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,790.81,573.07
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,826.69,593.2
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,862.5,612.76
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,894.52,628.08
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,924.17,641.37
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,947.56,655.46
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,968.01,667.92
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,981.53,675.85
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,991.71,681.9
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,999.23,687.8
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,1003.62,691.91
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,1002.97,693.06
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,999.2,692.41
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,988.8,687.07
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,975.24,679.91
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,957.62,668.95
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,936.97,656.18
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,910.21,640.36
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,880.82,622.89
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,846.46,602.69
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,812.29,582.41
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,770.98,556.79
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,728.14,529.91
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,680.27,498.88
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,631.86,465.68
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,580.28,430.11
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,528.26,393.17
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,472.39,351.56
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,418.44,310.28
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,360.52,265.53
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,305.02,221.37
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,250.75,177.81
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,202.47,138.75
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,151.13,98.19
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,107.48,65.29
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,65.25,37.18
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,33.48,19.09
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.46,2.59
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,15.24,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,25.72,13.98
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,48.52,29.21
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,83.79,51.81
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,123.11,80.02
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,170.95,117.16
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,218.72,156.34
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,272.76,200.65
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,324.61,243.03
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,380.7,287.85
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,433.2,329.32
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,487.58,370.99
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,539.41,409.01
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,592.3,446.57
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,516.74,387.59
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,406.57,301.58
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,436.45,322.4
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,466.49,342.33
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,571.22,417.63
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,682.62,494.94
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,704.36,508.46
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,724.78,521.74
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,837.36,604.96
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,951.57,681.15
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,826.29,593.63
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,681.18,486.45
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,659.01,471.83
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,635.82,455.63
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,732.26,525.07
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,822.97,588.51
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,567.07,412.66
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,303.13,221.37
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,631.3,469.3
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,921.6,665.64
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,788.1,573.7
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,656.86,477.95
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,641.29,469.22
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,623.86,458.41
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,542.23,400.24
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,468.05,346.71
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,563.82,423.15
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,627.73,473.3
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,577.2,435.68
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,526.72,398.0
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,472.28,356.68
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,419.26,315.26
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,363.76,271.2
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,310.77,227.98
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,255.88,182.66
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,204.87,140.05
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,153.04,98.2
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,108.0,63.65
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,65.32,35.18
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,32.01,17.47
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.23,2.21
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.3,12.13
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,44.38,24.58
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,82.08,47.46
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,123.71,77.3
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,173.05,115.9
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,222.04,156.69
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,276.07,201.69
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,328.78,245.35
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,385.02,290.75
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,438.46,332.67
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,494.13,374.8
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,476.6,359.52
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,430.85,321.87
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,434.6,323.41
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,434.07,321.29
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,597.61,444.12
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,778.97,568.89
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,666.48,485.84
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,517.23,373.45
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,713.87,517.8
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,912.98,646.77
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,844.14,597.88
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,753.62,530.52
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,872.92,616.18
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,985.79,685.76
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,992.55,688.45
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,996.1,690.46
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,835.43,586.13
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,658.54,460.53
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,695.85,488.07
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,734.96,514.85
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,844.12,595.66
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,931.79,653.69
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,906.13,637.91
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,877.74,621.43
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,839.84,598.73
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,802.89,576.46
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,645.61,468.88
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,503.27,364.99
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,580.27,426.5
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,627.57,464.21
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,576.93,428.61
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,525.78,392.23
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,471.59,351.74
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,418.71,311.08
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,362.88,267.52
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,309.73,224.89
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,254.67,180.4
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,204.3,139.21
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,152.84,98.52
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,107.82,64.54
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,65.8,36.66
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,34.18,19.25
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.43,3.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.16,12.59
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,44.9,25.55
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,81.89,48.25
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,122.49,77.36
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,172.07,116.22
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,221.03,156.86
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,275.3,201.95
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,327.96,245.08
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,384.25,289.88
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,437.83,331.75
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,493.12,373.43
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,544.85,411.06
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,597.45,447.92
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,645.87,480.76
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,693.8,511.97
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,737.81,538.38
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,780.54,563.32
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,818.74,586.37
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,852.24,606.15
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,883.57,623.65
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,912.54,639.51
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,935.7,653.57
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,955.99,665.94
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,973.29,675.76
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,987.65,683.83
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,994.92,688.49
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,999.0,691.38
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,996.96,690.66
