Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,991.77,688.15
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,795.94,561.6
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,585.84,412.66
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,673.79,476.7
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,756.24,533.99
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,827.22,588.08
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,875.57,621.6
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,843.25,601.62
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,808.37,580.47
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,768.55,555.55
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,727.02,529.26
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,681.9,500.24
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,634.65,467.98
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,583.73,432.66
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,532.75,396.26
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,478.42,355.72
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,424.98,314.65
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,367.95,270.22
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,314.23,227.05
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,259.0,181.98
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,207.54,139.4
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,155.13,97.57
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,109.43,62.86
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,65.86,34.11
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,32.29,16.95
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,13.8,2.2
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,14.25,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.51,11.25
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,43.08,23.55
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,81.05,46.29
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,123.15,76.44
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,173.25,115.88
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,222.87,157.46
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,277.59,203.4
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,330.61,247.29
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,386.94,292.59
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,440.75,335.26
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,496.79,378.22
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,548.77,417.03
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,601.18,454.99
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,650.01,490.27
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,698.2,523.63
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,742.73,551.94
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,784.1,577.67
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,821.38,600.55
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,856.59,621.84
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,888.18,640.57
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,917.25,657.54
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,940.8,672.23
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,961.41,685.11
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,978.97,694.68
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,993.52,702.38
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,1000.46,706.79
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,1004.15,709.3
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,1003.15,708.96
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,998.92,706.7
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,989.43,700.93
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,976.69,693.2
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,958.34,682.24
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,936.92,669.36
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,911.18,653.43
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,882.68,635.69
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,845.72,612.31
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,807.29,587.82
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,679.53,499.31
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,561.88,412.27
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,609.37,452.39
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,632.89,473.52
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,532.6,399.06
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,445.81,333.97
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,442.66,332.59
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,421.91,315.85
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,365.89,271.49
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,312.42,228.11
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,257.34,182.99
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,206.64,141.01
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,154.9,99.46
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,110.01,65.19
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,66.87,36.36
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,34.15,18.66
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.01,3.02
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,14.74,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.37,11.78
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,44.06,24.72
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,81.95,47.68
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,123.83,77.08
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,175.03,116.86
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,225.25,158.99
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,280.56,205.49
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,334.59,250.64
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,394.11,299.17
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,448.58,342.7
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,504.4,385.86
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,557.58,425.92
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,611.55,465.35
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,660.2,499.61
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,708.21,530.94
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,753.11,559.44
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,796.64,586.57
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,834.54,610.77
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,870.19,633.32
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,901.96,652.14
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,931.08,669.13
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,954.6,683.82
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,975.03,696.58
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,988.94,703.81
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,999.37,708.93
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,1006.43,713.13
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,1010.2,715.38
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,1008.22,712.98
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,1003.01,708.66
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,993.53,702.91
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,980.79,695.21
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,962.45,684.3
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,941.07,671.49
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,914.87,655.04
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,885.92,636.83
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,852.11,615.63
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,815.98,592.78
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,775.75,567.97
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,733.76,541.68
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,618.91,459.27
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,516.48,382.38
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,537.54,402.31
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,536.38,404.09
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,481.04,361.77
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,426.17,318.95
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,369.63,274.18
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,315.49,230.11
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,259.38,184.07
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,208.1,141.58
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,155.74,99.36
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,110.16,64.44
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,66.91,35.77
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,33.68,18.08
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.6,2.9
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.4,11.67
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,43.67,24.6
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,81.51,47.39
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,123.23,76.43
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,174.61,116.11
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,224.72,158.04
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,279.99,204.37
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,335.39,250.37
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,396.85,300.17
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,410.1,312.24
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,401.46,305.16
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,499.38,380.42
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,616.36,468.05
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,624.98,469.87
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,614.07,457.43
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,618.39,457.41
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,617.63,453.31
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,675.91,495.1
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,740.36,540.24
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,836.61,610.52
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,935.3,673.51
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,864.57,624.78
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,770.48,552.47
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,817.4,585.95
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,866.94,620.04
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,845.29,604.91
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,824.46,590.66
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,832.66,597.04
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,839.12,602.14
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,812.08,584.41
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,784.16,566.15
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,713.3,516.52
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,640.5,465.04
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,772.87,567.75
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,876.09,641.7
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,841.99,618.96
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,805.84,595.54
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,639.52,477.26
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,487.04,361.78
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,454.03,339.0
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,421.03,315.53
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,380.46,286.58
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,340.88,257.97
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,353.36,268.54
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,353.27,268.13
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,308.41,233.21
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,264.32,198.19
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,219.97,162.14
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,177.89,127.64
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,136.61,94.56
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,99.11,65.25
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,64.52,40.39
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,36.16,21.54
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,17.33,4.7
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.86,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,15.44,5.64
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,31.33,19.38
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,46.93,32.61
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,65.9,48.44
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,85.03,64.19
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,105.06,80.29
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,125.52,96.51
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,168.78,130.15
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,215.58,166.27
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,278.18,214.74
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,346.69,267.4
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,390.39,299.89
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,435.71,333.13
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,474.34,361.29
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,513.16,389.25
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,549.19,413.92
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,582.58,436.38
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,663.63,496.14
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,753.6,560.75
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,708.96,524.23
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,656.14,482.35
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,704.34,516.54
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,749.63,547.94
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,638.4,467.67
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,522.77,383.03
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,324.18,240.3
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.49,90.35
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,113.28,81.82
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,102.05,73.12
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,143.96,105.22
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,185.79,136.94
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,157.87,115.77
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,130.1,94.68
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,217.74,161.56
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,305.08,227.06
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,252.21,187.83
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,199.74,148.69
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,170.35,126.61
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,141.27,104.53
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,196.01,146.99
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,249.79,188.22
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,202.99,153.14
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,157.15,118.41
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,151.85,114.74
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,146.56,111.02
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,131.48,99.75
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,116.42,88.35
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,99.04,74.72
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,81.72,60.94
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,65.41,47.86
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,49.19,34.58
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,35.25,22.91
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,21.23,11.09
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.61,0.77
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,13.76,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,24.63,12.26
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,43.54,27.22
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,74.08,48.35
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,107.77,72.74
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,148.01,103.78
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,178.59,132.1
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,202.07,153.59
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,260.3,198.54
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,330.09,252.54
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,359.06,275.08
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,383.05,292.72
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,479.55,367.02
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,597.93,455.81
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,510.24,386.29
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,384.21,286.52
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,472.53,351.49
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,563.95,416.25
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,574.21,420.94
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,582.35,424.51
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,746.32,546.63
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,914.72,659.34
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,877.55,632.68
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,822.57,588.93
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,861.14,614.86
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,898.5,639.18
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,949.21,679.06
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,990.16,705.47
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,913.45,653.43
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,823.57,586.06
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,901.2,645.82
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,961.39,686.0
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,943.38,674.39
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,922.49,661.57
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,896.92,645.44
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,868.74,627.63
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,838.54,608.74
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,803.17,586.31
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,762.95,561.38
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,721.18,535.09
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,638.01,475.4
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,563.3,419.89
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,510.51,382.44
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,460.19,345.99
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,447.34,337.15
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,420.65,316.02
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,365.04,271.84
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,311.97,228.71
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,257.27,183.83
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,206.95,142.11
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,155.44,100.81
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,110.29,66.22
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,67.84,37.58
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,35.51,19.61
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.39,3.66
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.98,9.43
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,39.47,20.98
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,77.47,42.97
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,118.82,71.72
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,169.61,111.16
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,220.14,153.35
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,275.65,199.68
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,319.36,237.89
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,353.42,266.48
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,403.57,305.21
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,456.02,344.47
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,494.19,370.9
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,527.48,392.7
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,608.12,452.57
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,699.32,516.96
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,743.67,543.82
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,786.49,569.58
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,824.15,591.57
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,859.59,611.88
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,890.8,629.27
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,919.37,644.87
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,943.25,658.81
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,964.1,670.92
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,978.02,677.44
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,988.51,681.98
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,995.66,686.01
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,999.56,688.2
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,998.27,685.98
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,993.78,681.99
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,984.58,677.29
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,972.14,670.73
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,953.65,660.52
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,932.16,648.5
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,906.81,633.57
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,878.74,616.93
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,841.38,594.34
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,804.9,572.2
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,764.96,547.58
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,723.4,521.66
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,677.63,492.77
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,631.04,461.31
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,580.24,426.76
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,529.47,391.15
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,474.9,351.09
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,422.05,311.06
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,341.58,250.64
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,275.16,200.82
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,228.73,164.32
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,184.52,128.94
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,141.21,94.99
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,103.09,65.83
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,66.39,40.03
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,36.23,20.89
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.93,4.6
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,13.27,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,22.54,10.27
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,41.89,24.48
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,77.99,47.47
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,117.4,75.52
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,164.43,111.66
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,211.23,149.59
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,263.3,191.88
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,314.48,232.72
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,370.35,275.84
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,422.01,315.01
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,475.71,354.15
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,526.41,389.76
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,577.92,424.46
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,625.94,457.42
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,673.8,489.5
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,716.81,517.01
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,758.65,542.61
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,631.58,452.51
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,472.66,336.84
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,488.6,348.39
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,504.64,358.87
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,635.18,449.59
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,769.49,539.03
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,752.96,526.4
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,730.35,511.04
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,766.59,535.81
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,798.09,557.06
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,841.15,586.89
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,885.04,616.91
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,604.22,431.45
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,317.93,228.9
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,200.74,145.17
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,84.42,58.64
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,88.28,61.86
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,92.13,65.0
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,201.3,147.46
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,309.94,227.45
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,331.33,243.88
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,349.11,257.99
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,363.3,269.53
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,374.88,279.05
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,338.91,253.52
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,303.74,228.35
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,260.5,196.25
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,219.11,165.23
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,190.19,143.71
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,162.1,122.51
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,137.82,103.96
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,114.65,85.99
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,91.99,68.3
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,70.48,51.29
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,50.35,34.79
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,30.68,18.44
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,15.44,3.8
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.2,8.41
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,38.6,20.92
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,75.48,42.64
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,116.72,71.69
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,165.94,110.04
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,215.09,150.9
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,269.44,196.24
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,322.64,240.45
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,379.36,286.38
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,432.87,328.72
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,488.71,371.43
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,475.57,359.63
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,435.11,326.01
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,553.32,416.62
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,690.95,517.71
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,664.67,492.28
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,615.28,450.65
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,730.17,536.89
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,851.63,619.72
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,883.3,637.76
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,912.49,654.77
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,936.19,669.52
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,956.99,682.5
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,974.27,691.91
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,988.58,699.48
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,996.27,704.01
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,1000.74,706.65
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,999.54,704.83
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,995.15,701.15
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,985.57,695.38
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,972.79,687.7
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,843.61,602.57
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,711.46,506.43
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,807.74,581.33
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,880.15,632.01
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,841.63,607.1
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,804.6,583.83
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,764.43,559.62
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,722.77,534.0
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,676.87,503.38
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,630.23,470.76
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,455.51,342.25
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,306.5,229.18
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,380.33,287.35
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,420.98,316.52
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,365.79,272.69
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,313.23,230.2
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,258.62,185.27
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,208.48,143.7
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,156.59,102.35
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,112.0,68.24
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,69.83,39.38
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,36.76,20.38
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.79,3.99
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,13.27,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.06,8.77
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,39.5,22.04
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,75.88,43.67
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,115.94,71.46
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,165.15,109.09
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,214.16,149.23
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,268.47,193.88
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,320.87,236.91
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,376.78,281.72
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,368.53,278.08
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,332.5,250.65
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,448.78,339.32
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,589.8,443.34
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,638.51,477.43
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,686.77,510.98
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,664.21,488.92
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,620.02,451.61
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,573.33,416.94
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,521.88,378.21
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,530.03,382.82
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,540.78,388.84
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,749.68,541.89
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,953.38,676.71
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,803.58,572.65
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,628.26,444.55
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,754.8,534.32
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,880.53,619.02
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,825.05,579.49
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,771.05,541.85
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,764.4,538.41
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,756.52,533.86
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,855.07,608.29
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,932.42,661.31
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,906.82,645.27
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,878.59,628.27
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,847.15,609.36
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,812.96,588.47
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,775.45,564.91
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,734.1,538.52
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,600.25,442.83
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,484.94,356.73
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,524.01,390.31
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,538.09,403.5
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,484.36,363.48
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,430.67,322.5
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,373.9,277.81
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,319.53,233.76
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,263.8,187.59
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,212.13,144.35
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,159.98,102.41
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,114.36,67.36
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,70.12,37.45
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,35.23,18.43
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.58,3.21
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.26,7.95
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,37.97,20.35
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,76.24,42.31
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,117.94,71.36
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,168.12,110.24
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,218.55,151.89
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,274.24,198.02
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,328.4,242.34
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,385.87,287.99
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,440.37,330.67
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,497.18,373.66
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,550.23,412.66
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,603.74,450.79
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,653.21,485.73
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,702.05,518.94
