Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,747.49,547.34
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,789.83,573.27
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,828.33,597.58
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,864.74,620.39
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,896.95,639.1
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,926.65,656.1
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,950.42,670.65
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,971.21,683.41
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,985.54,690.79
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,996.51,696.18
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,901.87,634.34
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,791.52,554.65
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,904.03,637.07
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,1002.39,699.96
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,992.94,693.86
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,980.3,686.74
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,962.59,676.86
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,941.84,665.07
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,915.86,649.59
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,887.17,632.34
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,853.29,611.88
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,817.18,589.76
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,778.82,566.84
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,736.58,540.94
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,616.38,455.02
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,509.95,375.81
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,536.15,399.55
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,540.21,405.28
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,484.35,363.02
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,430.31,321.18
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,373.61,276.7
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,319.43,233.0
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,263.56,187.41
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,212.04,144.85
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,159.56,102.84
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,113.83,67.78
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,69.57,37.77
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,35.75,19.08
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,14.98,3.43
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,22.5,9.09
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,42.39,25.54
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,76.33,46.9
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,114.8,73.66
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,162.59,110.11
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,210.06,148.9
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,263.27,192.73
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,316.52,236.56
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,373.55,282.67
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,426.7,324.97
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,481.89,367.64
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,534.77,406.71
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,588.94,445.5
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,638.28,480.53
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,687.0,514.27
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,732.14,543.83
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,776.39,571.92
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,814.77,596.7
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,851.24,620.05
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,880.76,637.55
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,910.94,655.41
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,934.98,670.3
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,956.18,683.39
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,972.0,691.87
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,984.76,698.46
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,992.89,703.38
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,997.89,706.41
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,997.32,704.81
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,993.64,701.38
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,984.34,695.68
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,971.9,688.09
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,954.42,677.6
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,933.94,665.22
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,908.27,649.3
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,879.94,631.64
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,846.58,610.9
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,813.46,590.19
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,773.02,565.31
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,730.99,539.02
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,684.3,507.88
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,636.99,474.37
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,585.61,438.07
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,533.82,400.51
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,478.26,358.34
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,424.44,316.51
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,368.55,272.67
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,315.45,230.0
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,259.5,184.76
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,208.54,143.14
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,156.75,102.2
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,112.77,68.88
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,70.21,40.13
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,38.11,21.53
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.61,4.33
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.86,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,15.44,4.19
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,32.89,20.35
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,50.34,35.09
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,71.83,52.55
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,94.45,70.7
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,114.77,86.96
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,135.36,103.15
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,158.36,120.94
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,181.98,138.96
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,258.72,198.06
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,343.53,262.75
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,397.45,302.58
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,456.99,345.91
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,462.17,348.16
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,463.62,347.34
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,470.84,350.6
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,475.65,351.96
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,545.37,401.87
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,618.35,452.91
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,686.87,500.96
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,755.23,548.06
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,766.26,553.59
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,775.08,557.84
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,875.96,632.22
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,968.95,693.37
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,975.93,696.47
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,979.87,698.18
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,978.81,695.65
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,980.21,694.83
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,970.96,688.37
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,958.65,680.1
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,940.83,668.9
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,920.08,655.87
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,894.77,639.71
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,866.89,621.9
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,834.23,601.13
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,799.39,578.85
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,759.86,553.45
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,718.81,526.82
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,673.61,496.69
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,627.39,464.33
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,577.49,429.47
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,527.17,393.33
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,473.82,353.29
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,421.27,312.77
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,365.75,269.48
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,312.83,227.08
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,258.53,182.97
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,208.05,141.43
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,156.72,100.47
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,111.75,66.22
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,68.7,37.28
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,35.55,18.8
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,14.98,3.23
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.66
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,32.43,19.9
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,51.2,35.76
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,73.82,53.94
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,97.62,72.84
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,122.93,93.16
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,149.29,114.15
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,207.19,158.71
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,273.74,210.17
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,328.58,252.47
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,388.27,298.09
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,474.62,365.18
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,578.08,444.36
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,583.29,444.16
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,571.11,430.54
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,626.14,470.08
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,681.74,509.25
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,758.68,566.06
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,840.98,621.93
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,874.37,641.87
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,905.72,660.44
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,926.72,671.96
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,948.69,684.11
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,967.44,694.09
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,978.42,699.01
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,908.94,650.59
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,828.66,589.68
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,836.1,594.07
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,841.79,596.89
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,804.65,570.66
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,766.96,544.17
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,861.11,615.16
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,934.82,664.88
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,909.25,648.47
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,881.03,630.89
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,758.24,547.18
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,639.88,460.15
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,694.86,505.09
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,728.42,533.13
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,656.39,481.75
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,589.38,433.12
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,507.56,374.35
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,433.6,320.45
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,425.53,316.13
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,404.35,300.35
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,342.91,253.24
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,288.53,210.93
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,239.47,171.93
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,193.94,135.33
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,147.56,98.95
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,106.38,67.55
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,69.13,41.69
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,38.93,22.64
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,18.13,5.05
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.81,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,20.58,6.55
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,38.4,23.88
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,64.39,42.92
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,94.68,65.41
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,129.67,92.45
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,153.67,114.22
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,172.0,130.5
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,238.56,181.15
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,319.79,243.91
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,376.07,287.81
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,437.03,334.7
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,511.77,392.5
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,598.47,458.46
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,647.78,493.98
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,695.47,526.65
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,740.98,556.34
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,785.38,584.82
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,823.77,608.78
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,859.99,631.01
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,892.75,650.69
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,923.02,668.55
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,947.42,683.55
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,968.77,696.56
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,982.69,703.6
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,993.13,708.47
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,1000.68,712.72
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,1004.95,714.96
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,1004.49,713.12
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,1000.76,709.33
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,991.77,703.8
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,979.51,696.28
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,962.56,684.37
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,942.49,670.56
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,916.58,654.15
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,887.88,635.94
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,792.46,572.96
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,700.67,505.55
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,702.14,510.67
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,697.08,510.61
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,613.08,450.5
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,535.53,394.35
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,502.4,372.39
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,468.13,348.69
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,459.74,343.31
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,434.02,323.13
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,376.53,277.85
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,322.19,233.85
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,265.76,187.62
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,213.53,144.3
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,160.46,101.7
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,114.09,66.14
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,69.62,36.5
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,35.56,18.35
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.59,2.87
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.89,6.19
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,38.74,22.77
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,71.67,42.86
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,109.41,68.31
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,157.81,104.88
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,206.82,145.39
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,260.87,190.57
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,313.67,234.82
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,371.34,282.32
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,425.37,326.17
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,481.23,370.24
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,534.81,411.6
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,588.73,452.19
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,637.85,487.96
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,686.44,522.14
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,731.87,552.27
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,774.43,580.0
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,813.51,604.61
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,850.61,627.54
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,883.16,647.35
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,913.27,665.38
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,937.99,680.85
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,959.8,694.39
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,976.62,703.48
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,990.33,710.57
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,998.86,715.55
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,1004.14,718.52
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,1004.22,717.02
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,1001.05,713.56
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,992.6,707.99
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,980.87,700.42
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,963.48,688.12
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,942.98,673.91
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,918.09,658.33
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,890.39,640.9
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,854.85,618.21
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,817.42,594.16
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,777.9,569.73
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,738.06,544.77
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,690.58,513.04
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,642.44,479.16
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,591.13,442.84
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,539.78,405.49
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,483.65,362.81
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,429.78,320.77
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,372.99,276.09
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,318.83,232.35
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,261.91,186.16
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,210.45,144.04
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,157.95,102.4
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,113.32,68.53
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,70.23,39.67
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,38.34,21.48
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.64,3.94
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,20.0,5.09
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,36.75,22.65
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,61.22,40.77
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,90.55,62.73
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,124.56,89.08
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,164.69,120.6
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,210.75,157.19
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,282.71,211.67
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,380.17,287.69
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,434.95,332.12
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,491.24,376.54
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,545.2,418.05
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,599.95,459.02
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,649.16,494.69
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,697.83,527.85
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,742.48,556.98
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,785.67,584.69
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,824.37,608.74
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,860.89,631.0
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,893.2,650.42
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,922.87,667.93
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,947.39,683.09
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,968.86,696.25
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,982.43,703.09
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,992.47,707.71
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,1000.57,712.37
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,1005.4,715.01
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,1003.49,711.9
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,998.35,706.86
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,989.48,701.07
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,977.38,693.31
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,959.24,680.63
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,938.12,666.14
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,912.16,651.38
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,883.46,634.76
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,849.79,613.39
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,814.0,590.52
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,774.22,564.81
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,734.19,538.72
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,687.19,507.57
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,639.47,474.22
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,589.18,439.01
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,538.81,402.71
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,482.91,361.24
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,429.08,320.07
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,372.47,275.61
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,318.44,232.02
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,262.6,186.47
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,211.25,144.12
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,159.14,102.38
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,113.5,67.51
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,70.2,38.47
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,37.31,20.14
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,15.83,3.29
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,11.8,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,20.08,4.46
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,36.26,20.92
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,71.65,42.45
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,109.96,68.14
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,158.78,104.86
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,183.62,132.12
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,191.5,143.67
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,192.31,145.92
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,184.94,140.48
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,211.07,160.08
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,237.62,179.65
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,399.87,306.01
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,594.06,452.51
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,574.73,433.01
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,530.44,394.86
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,649.82,485.54
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,781.55,578.51
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,820.51,601.89
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,857.37,623.99
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,890.3,643.5
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,920.83,661.27
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,945.59,676.24
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,967.36,689.28
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,983.11,697.36
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,995.59,703.43
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,1004.29,708.66
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,1009.68,711.92
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,1009.32,710.24
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,1005.67,706.56
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,996.71,701.11
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,984.46,693.69
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,967.03,683.06
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,946.48,670.5
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,921.04,654.78
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,892.79,637.3
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,858.3,615.7
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,821.76,592.64
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,781.9,567.21
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,740.27,540.36
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,694.35,510.31
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,646.24,477.28
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,595.47,441.93
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,544.53,405.42
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,488.67,363.43
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,433.42,320.85
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,376.69,276.62
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,322.4,233.1
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,265.74,187.26
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,213.92,144.87
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,160.97,102.91
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,115.13,68.14
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,70.48,38.43
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,37.4,20.24
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,15.84,3.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,11.8,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,20.07,3.71
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,37.15,21.84
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,70.01,41.58
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,108.34,67.64
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,156.43,104.07
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,203.51,142.34
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,256.98,186.55
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,313.86,233.69
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,375.97,284.13
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,335.04,255.7
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,258.09,195.62
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,284.21,214.3
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,310.48,232.49
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,402.15,300.39
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,499.36,370.51
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,523.92,385.92
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,546.96,400.26
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,695.35,511.72
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,853.14,620.56
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,800.61,579.61
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,723.32,517.95
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,715.15,510.99
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,700.32,499.25
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,736.35,522.56
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,768.04,542.52
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,653.83,463.36
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,536.81,381.02
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,660.78,468.06
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,782.84,549.76
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,806.38,566.25
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,830.62,583.62
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,830.15,584.05
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,827.36,583.16
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,809.76,572.51
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,789.89,560.42
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,737.6,525.72
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,683.23,489.47
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,714.03,516.82
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,724.49,528.56
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,646.23,473.22
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,574.77,421.4
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,487.31,359.36
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,412.54,305.23
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,397.62,295.27
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,376.1,279.08
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,348.02,256.93
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,311.99,226.91
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,257.0,182.53
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,206.26,141.42
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,155.23,101.68
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,111.43,68.86
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,69.85,40.75
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,40.09,23.22
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,18.52,4.41
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,10.32,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,19.55,2.58
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,37.11,22.53
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,68.92,44.21
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,105.18,69.9
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,149.5,103.54
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,146.51,107.75
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,126.23,95.87
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,158.51,120.8
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,192.85,147.04
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,208.2,158.28
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,222.8,168.69
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,277.67,209.78
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,335.44,252.29
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,415.51,311.91
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,500.05,373.69
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,549.36,407.75
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,597.72,440.72
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,704.87,519.94
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,822.8,602.26
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,854.68,620.73
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,886.34,639.43
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,910.97,654.71
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,933.03,668.36
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,841.22,601.75
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,729.78,517.75
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,720.7,511.6
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,710.39,504.11
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,756.01,535.28
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,795.98,562.14
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,737.63,521.91
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,675.26,479.06
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,810.02,580.29
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,922.69,658.89
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,897.29,642.26
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,869.37,624.86
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,835.76,603.66
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,800.26,581.11
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,760.62,555.6
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,719.53,528.91
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,672.81,496.93
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,625.53,463.73
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,574.36,428.0
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,523.63,391.63
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,467.71,349.59
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,414.87,309.0
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,358.38,265.44
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,306.44,224.41
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,250.68,180.53
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,202.22,142.45
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,153.12,104.64
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,111.26,73.48
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,70.86,45.38
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,41.89,25.95
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,20.79,5.37
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.89,0.91
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,38.46,23.67
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,69.2,45.45
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,104.9,70.16
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,150.69,104.32
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,196.32,140.91
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,248.81,183.65
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,299.81,224.92
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,357.2,270.82
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,372.04,284.06
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,369.68,281.97
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,463.15,354.44
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,575.54,440.17
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,625.58,476.43
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,675.6,512.02
