Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,721.44,544.13
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,765.85,573.45
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,805.6,598.84
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,843.68,622.8
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,877.1,643.53
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,908.3,662.64
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,933.82,678.81
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,956.64,693.16
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,970.49,700.36
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,981.01,705.43
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,989.78,710.68
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,995.51,714.02
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,994.71,711.68
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,990.86,707.49
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,982.0,701.39
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,970.14,693.45
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,952.45,682.06
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,931.98,668.94
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,906.01,652.24
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,877.59,633.94
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,845.59,613.23
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,811.32,590.95
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,772.05,566.36
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,730.14,539.35
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,683.03,506.49
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,635.47,472.74
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,583.74,436.16
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,532.49,399.02
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,477.26,357.31
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,423.99,316.17
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,366.62,271.69
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,313.77,229.71
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,258.06,185.31
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,208.09,145.26
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,156.91,105.54
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,114.06,73.55
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,72.9,45.28
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,43.33,26.4
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,21.16,5.12
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,19.43,0.32
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,36.01,21.35
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,68.57,41.73
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,106.02,66.65
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,154.8,103.05
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,174.09,126.23
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,175.27,132.58
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,202.3,154.44
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,227.42,174.11
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,339.67,260.95
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,481.66,370.77
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,535.68,411.38
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,590.24,451.4
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,639.68,487.27
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,688.61,521.73
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,734.36,551.77
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,777.14,579.29
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,816.14,603.66
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,853.12,626.34
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,885.96,646.19
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,916.36,664.26
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,940.89,679.48
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,962.49,692.77
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,980.98,702.86
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,996.45,711.01
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,1004.29,715.47
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,1008.82,717.91
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,1009.57,716.85
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,1007.01,713.77
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,997.63,707.63
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,984.94,699.49
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,967.5,688.69
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,946.87,675.9
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,921.38,659.68
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,893.04,641.62
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,860.15,620.8
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,824.79,598.24
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,784.36,572.11
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,742.09,544.54
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,694.55,513.04
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,646.86,480.43
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,595.86,444.55
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,544.67,407.48
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,488.21,365.5
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,433.32,323.42
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,375.59,277.95
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,321.08,233.74
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,263.86,186.96
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,211.6,143.76
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,158.6,101.09
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,112.65,65.84
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,68.12,36.14
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,34.92,18.12
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.67,1.48
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.66,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,30.65,16.77
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,65.66,36.58
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,104.78,61.87
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,155.0,99.26
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,205.33,141.01
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,261.33,188.08
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,316.04,233.71
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,376.56,283.03
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,431.96,328.0
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,488.84,372.81
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,542.81,414.3
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,597.32,455.07
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,647.22,491.09
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,696.29,524.16
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,741.77,553.84
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,785.74,582.1
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,825.07,606.84
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,862.19,629.85
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,894.68,649.56
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,924.45,667.34
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,949.42,683.05
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,971.31,696.76
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,981.57,701.43
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,987.81,703.6
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,996.47,708.97
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,1001.91,712.33
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,1001.16,710.59
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,997.21,706.92
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,988.58,701.56
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,976.75,694.24
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,958.86,683.08
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,937.98,670.03
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,912.31,653.63
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,883.93,635.46
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,851.43,614.76
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,814.16,590.78
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,774.08,565.75
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,732.41,539.35
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,684.77,507.18
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,636.72,473.02
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,585.38,436.72
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,534.24,399.63
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,478.41,357.29
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,424.7,315.64
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,368.41,271.83
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,315.07,229.26
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,258.11,183.67
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,207.9,143.19
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,156.2,102.83
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,112.12,69.84
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,70.15,41.48
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,40.27,23.47
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.89,3.06
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.69,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,27.82,16.86
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,64.18,33.72
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,105.39,60.97
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,156.45,99.89
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,207.5,142.45
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,264.21,190.34
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,318.85,236.36
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,377.75,284.63
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,433.47,329.7
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,490.84,374.64
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,544.72,414.9
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,598.79,453.92
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,648.93,489.57
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,697.4,522.16
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,742.43,550.76
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,785.79,577.73
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,824.88,601.38
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,861.84,623.4
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,893.97,642.23
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,923.34,659.12
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,948.31,674.46
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,970.28,687.9
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,986.24,696.09
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,998.92,702.26
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,1006.31,706.63
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,1010.38,709.04
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,1009.64,707.31
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,1005.63,703.65
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,996.38,698.22
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,983.87,691.05
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,965.27,680.07
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,943.65,667.2
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,918.61,652.12
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,890.78,635.19
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,856.92,614.23
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,820.86,591.68
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,780.45,567.22
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,739.91,542.3
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,693.2,511.63
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,645.61,478.71
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,594.54,442.75
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,543.4,405.77
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,486.87,363.81
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,432.19,322.01
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,375.4,277.4
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,321.18,233.65
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,264.23,187.39
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,212.3,144.75
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,159.08,102.3
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,112.6,66.94
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,68.35,37.57
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,35.73,19.28
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.53,1.06
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.6,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,34.31,21.94
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,66.78,40.96
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,103.06,64.85
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,151.81,100.95
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,200.26,140.3
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,256.15,186.31
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,280.49,210.19
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,290.66,220.36
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,375.29,285.38
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,480.7,365.81
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,533.64,404.75
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,587.04,442.89
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,636.78,478.03
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,686.01,511.85
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,730.52,540.88
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,773.45,567.61
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,812.27,590.78
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,849.24,612.32
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,879.69,629.23
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,907.4,644.14
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,931.98,656.84
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,953.83,667.65
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,967.15,673.35
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,977.18,677.05
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,985.01,681.6
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,989.82,684.4
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,988.08,683.28
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,983.34,680.45
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,973.64,675.37
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,961.0,668.54
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,943.08,657.05
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,922.47,643.94
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,896.41,628.71
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,867.98,611.9
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,834.49,591.91
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,797.43,569.36
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,757.0,544.6
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,715.4,518.07
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,669.25,487.12
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,622.67,455.22
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,571.37,419.94
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,520.78,384.25
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,466.31,344.08
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,412.49,303.53
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,357.03,261.38
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,305.05,220.99
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,250.13,178.1
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,200.82,139.36
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,151.75,101.96
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,110.14,71.38
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,69.84,43.65
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,40.35,24.2
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.89,2.26
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,28.51,17.24
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,46.39,31.63
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,68.92,49.78
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,92.79,68.77
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,118.27,88.99
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,145.1,110.05
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,198.58,150.95
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,259.54,197.65
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,355.81,271.16
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,477.66,363.83
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,531.76,403.58
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,587.44,443.42
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,571.52,427.28
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,531.71,393.07
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,648.9,479.51
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,779.36,568.69
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,816.86,590.35
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,854.39,612.3
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,887.35,631.28
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,917.89,648.55
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,865.03,612.23
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,789.6,555.48
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,893.62,629.3
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,988.46,688.22
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,997.07,692.95
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,1002.51,696.5
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,1001.32,694.94
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,996.98,691.56
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,988.01,686.54
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,975.91,679.67
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,958.29,669.7
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,937.73,657.9
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,916.4,645.6
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,888.06,628.75
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,855.11,608.82
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,819.78,587.17
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,778.85,562.59
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,736.29,536.55
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,689.83,506.26
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,642.51,473.43
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,590.46,437.42
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,538.14,400.17
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,482.81,358.83
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,428.81,317.44
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,371.59,273.12
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,317.15,229.77
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,260.8,184.39
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,209.29,142.44
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,155.77,100.3
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,110.34,66.05
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,67.08,37.09
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,34.58,18.52
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.16,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.85,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,15.23,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,28.23,16.92
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,62.85,35.5
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,101.92,61.11
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,152.34,98.83
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,201.99,139.54
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,257.81,185.92
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,312.4,230.98
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,371.35,278.4
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,426.68,322.5
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,483.94,366.69
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,538.92,407.94
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,593.95,448.02
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,644.57,483.66
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,694.68,517.71
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,740.39,545.67
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,782.84,570.9
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,822.41,595.98
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,859.94,619.51
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,892.93,638.9
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,923.37,656.52
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,947.78,670.19
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,969.21,681.96
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,987.01,691.47
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,1001.7,699.08
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,1009.68,704.04
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,1014.33,707.08
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,1013.68,707.24
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,1009.71,705.45
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,999.93,699.54
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,986.86,691.69
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,969.09,680.09
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,948.19,666.57
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,922.43,652.24
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,893.87,636.04
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,859.93,615.13
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,823.63,592.55
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,783.18,566.83
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,740.95,539.71
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,695.33,509.99
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,647.22,477.33
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,595.68,441.56
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,544.0,404.62
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,488.52,363.78
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,434.13,322.45
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,375.59,276.75
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,320.3,232.27
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,263.14,185.34
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,210.56,141.77
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,157.08,99.23
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,110.73,64.04
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,66.28,34.69
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,32.64,16.59
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,13.95,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,8.36,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,14.41,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,26.3,15.28
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,59.51,33.08
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,97.95,58.36
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,147.14,95.21
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,195.73,134.95
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,250.43,180.33
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,240.77,180.2
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,202.06,153.11
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,280.19,212.45
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,370.83,280.36
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,465.45,352.21
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,581.55,438.63
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,631.72,473.38
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,681.42,506.72
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,726.37,534.98
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,767.97,560.53
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,807.46,585.51
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,844.98,608.98
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,877.26,627.6
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,906.95,644.4
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,931.95,659.46
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,954.06,672.71
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,969.31,680.29
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,981.25,685.89
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,883.42,620.87
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,767.57,536.74
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,887.26,623.92
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,990.97,690.3
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,981.95,684.41
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,969.76,677.56
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,952.96,667.89
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,933.08,656.34
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,907.49,641.15
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,879.19,624.22
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,742.27,532.53
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,612.26,438.07
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,539.21,389.1
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,473.11,343.52
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,569.92,419.6
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,634.72,470.21
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,582.94,433.8
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,531.36,397.05
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,476.53,356.09
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,423.15,315.09
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,366.61,271.17
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,312.88,228.23
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,257.25,182.86
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,206.3,140.91
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,153.28,98.92
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,108.45,65.02
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,65.73,36.36
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,33.4,17.73
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.8,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.34,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,25.22,14.24
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,57.88,29.81
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,96.92,54.69
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,146.44,91.48
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,196.39,132.37
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,251.98,178.37
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,306.36,223.31
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,365.62,270.89
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,420.99,314.46
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,477.98,357.76
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,531.72,397.58
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,585.74,436.4
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,636.19,471.89
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,685.98,504.83
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,731.09,533.85
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,774.77,561.61
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,814.38,586.11
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,851.85,609.01
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,885.19,629.45
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,915.88,648.1
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,940.86,664.11
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,962.81,678.27
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,979.69,687.89
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,993.22,695.48
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,1001.37,701.23
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,1006.13,704.97
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,907.44,639.93
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,794.7,556.41
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,779.1,547.07
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,762.34,536.43
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,687.46,485.7
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,618.47,438.22
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,769.81,552.7
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,889.3,635.3
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,614.48,447.89
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,348.95,250.78
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,565.27,417.03
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,738.42,542.27
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,631.43,465.46
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,534.36,392.99
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,550.08,408.98
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,541.23,405.54
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,453.69,339.72
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,380.28,284.04
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,329.76,245.33
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,280.62,206.64
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,231.81,167.2
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,185.5,129.36
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,148.92,97.14
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,108.46,62.55
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,64.25,33.52
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,31.26,15.78
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.59,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.58,13.61
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,57.68,31.32
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,96.73,56.35
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,146.53,93.02
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,195.64,133.05
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,250.8,178.61
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,305.32,223.67
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,364.3,271.24
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,420.4,315.59
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,477.38,359.19
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,531.26,399.21
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,585.83,438.46
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,636.64,474.11
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,685.82,507.03
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,731.92,536.51
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,776.74,564.78
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,815.9,589.01
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,852.94,611.69
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,886.29,631.81
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,917.08,650.19
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,942.32,666.04
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,964.55,680.05
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,977.51,686.85
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,986.78,691.47
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,995.61,697.04
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,1001.2,700.68
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,885.95,623.69
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,756.23,529.0
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,875.97,618.45
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,976.27,685.37
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,958.38,674.02
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,937.49,661.62
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,911.77,645.89
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,883.32,628.41
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,846.8,606.02
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,806.17,580.72
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,765.64,556.03
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,723.67,530.01
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,676.92,498.25
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,629.35,464.91
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,577.71,428.92
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,526.42,392.23
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,427.97,318.7
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,346.08,256.99
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,301.59,223.56
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,258.68,190.5
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,235.8,169.62
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,202.39,138.75
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,151.22,98.93
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,107.67,66.48
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,65.47,37.84
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,34.79,19.24
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.86,0.0
