Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.46,7.0
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,48.46,25.26
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,86.38,48.44
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,137.03,85.06
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,187.41,126.73
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,244.2,174.86
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,300.12,222.28
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,361.86,273.52
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,417.97,319.41
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,475.83,365.17
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,530.61,407.26
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,585.69,448.26
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,636.35,484.76
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,686.82,518.89
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,733.83,549.4
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,779.46,578.51
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,819.74,603.38
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,857.82,626.49
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,891.59,646.73
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,922.72,665.09
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,948.23,680.82
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,970.6,694.57
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,988.69,704.43
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,1003.46,712.23
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,1011.85,717.52
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,1016.73,720.73
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,1016.59,719.38
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,1012.92,715.95
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,1004.25,710.93
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,992.12,703.83
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,973.7,691.34
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,952.06,676.9
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,925.83,662.08
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,896.64,645.26
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,858.89,621.35
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,819.52,596.25
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,778.1,569.57
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,734.9,541.42
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,688.38,510.91
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,639.42,477.22
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,587.35,440.51
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,535.22,402.66
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,478.08,359.18
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,421.87,315.28
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,363.46,269.07
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,307.8,223.8
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,249.47,176.05
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,196.49,132.31
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,142.81,89.77
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,97.29,55.75
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,53.37,27.47
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.69,10.66
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,21.31,7.69
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,51.26,31.36
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,85.1,52.54
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,134.84,87.84
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,183.61,127.24
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,240.68,174.34
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,296.45,220.17
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,359.49,271.16
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,416.27,317.11
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,475.33,363.45
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,532.36,407.03
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,590.43,450.13
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,642.42,487.42
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,693.93,522.97
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,740.16,551.59
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,786.67,579.82
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,827.81,605.09
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,866.85,628.66
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,902.13,649.49
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,934.87,668.48
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,961.11,684.54
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,984.29,698.67
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,1001.79,708.02
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,1015.97,715.34
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,1025.27,720.89
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,1031.1,724.37
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,1031.43,723.03
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,1028.26,719.64
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,1018.61,713.8
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,1005.51,705.94
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,987.52,695.07
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,966.21,682.18
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,939.44,665.83
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,909.75,647.59
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,875.34,626.23
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,838.35,603.09
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,796.29,577.42
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,752.36,550.18
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,703.98,518.57
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,654.42,485.15
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,601.49,448.06
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,547.45,409.08
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,490.17,365.84
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,433.9,322.11
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,373.73,274.65
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,315.34,227.32
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,255.82,178.51
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,201.18,133.27
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,145.76,89.35
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,98.45,54.13
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,53.01,25.71
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,20.99,9.08
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.64,4.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,47.88,26.09
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,84.93,48.89
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,136.48,86.03
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,186.81,127.23
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,243.97,175.05
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,300.23,221.94
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,363.01,273.08
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,420.32,319.43
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,479.57,365.72
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,535.19,407.2
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,591.76,447.84
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,643.0,484.04
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,694.16,517.96
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,741.39,547.64
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,787.25,575.85
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,828.36,600.4
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,867.24,623.13
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,901.28,642.72
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,932.64,660.42
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,957.84,675.49
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,979.86,688.6
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,997.16,697.73
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,1011.04,704.8
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,1019.93,710.33
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,1025.29,713.83
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,1024.6,712.23
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,1020.37,708.6
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,1011.12,703.45
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,998.39,696.26
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,979.79,685.78
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,957.9,673.25
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,931.45,657.53
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,902.02,639.86
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,867.54,618.84
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,830.54,596.02
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,789.11,571.06
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,745.72,544.44
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,698.09,513.58
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,649.27,481.14
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,595.71,443.64
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,542.22,405.05
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,485.38,362.12
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,429.49,318.63
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,370.55,272.08
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,314.06,226.1
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,253.46,176.41
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,198.45,130.75
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,143.23,86.77
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,95.86,51.46
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,50.62,23.4
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,19.62,7.65
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.23,2.29
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,46.11,22.74
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,85.03,46.47
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,136.4,83.82
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,187.31,125.55
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,244.75,173.66
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,301.2,220.81
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,362.82,270.84
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,420.02,316.78
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,479.03,362.52
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,535.12,403.79
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,591.19,443.47
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,642.95,479.43
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,694.01,512.52
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,741.33,541.91
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,787.15,569.8
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,827.82,593.87
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,866.26,616.18
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,900.41,635.86
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,931.85,653.7
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,958.04,669.55
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,981.07,683.49
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,997.92,692.24
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,1011.31,698.95
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,1020.18,704.45
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,1025.52,707.94
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,1025.32,707.09
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,1021.56,704.2
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,1012.27,699.12
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,999.5,692.02
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,981.82,682.29
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,960.81,670.5
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,933.75,654.58
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,903.71,636.73
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,868.47,615.45
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,830.86,592.48
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,789.59,568.07
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,746.4,541.99
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,697.86,510.9
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,648.14,478.06
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,595.83,441.71
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,542.42,403.44
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,484.97,360.27
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,428.43,316.5
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,369.41,270.16
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,312.9,224.4
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,252.67,175.16
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,197.98,129.89
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,142.39,85.85
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,94.75,50.54
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,49.48,22.6
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,18.8,6.54
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,12.63,0.88
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,44.25,20.6
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,84.05,44.68
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,135.89,82.51
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,187.76,125.26
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,245.98,174.31
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,303.46,222.67
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,364.02,272.3
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,421.13,318.51
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,479.97,364.48
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,535.44,405.62
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,590.59,444.97
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,642.57,481.64
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,693.85,515.37
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,740.52,544.69
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,785.47,572.4
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,826.55,597.1
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,865.43,620.05
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,898.14,639.03
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,927.87,656.01
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,953.85,671.93
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,976.71,685.92
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,993.92,695.31
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,1007.69,702.63
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,1015.97,707.78
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,1020.75,710.89
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,1019.03,710.41
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,1013.82,707.89
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,1004.65,702.7
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,992.06,695.47
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,971.87,682.08
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,948.65,666.89
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,922.77,652.54
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,894.0,636.27
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,859.05,614.76
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,821.79,591.6
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,779.74,566.04
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,737.77,540.19
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,690.38,509.15
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,641.8,475.85
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,588.27,438.2
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,534.71,399.46
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,478.62,357.12
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,423.24,314.07
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,363.53,267.09
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,307.09,221.3
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,248.8,173.4
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,194.72,128.42
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,139.55,84.54
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,92.54,49.7
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,48.04,22.1
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,17.98,5.42
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.16,0.52
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,44.32,21.11
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,84.02,45.5
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,135.21,82.95
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,186.84,125.16
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,245.27,174.02
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,302.07,221.55
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,363.67,271.6
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,421.05,317.6
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,480.35,363.44
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,536.8,405.6
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,593.8,446.65
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,645.58,482.66
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,697.38,516.51
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,744.24,545.32
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,789.56,572.55
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,831.03,598.32
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,870.3,622.44
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,903.99,641.48
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,934.9,658.62
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,960.49,674.14
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,982.92,687.76
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,998.26,695.62
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,1010.04,701.42
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,1018.25,706.59
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,1022.99,709.76
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,1021.72,709.83
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,1016.98,707.89
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,1007.29,702.57
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,994.19,695.24
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,974.86,684.47
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,952.39,671.73
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,924.93,655.44
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,894.64,637.29
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,856.14,613.69
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,818.91,590.75
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,776.39,565.2
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,732.27,538.14
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,553.11,409.74
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,395.13,291.11
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,478.42,358.11
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,527.03,396.51
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,469.65,352.72
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,413.75,309.26
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,354.57,262.65
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,298.6,217.31
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,241.41,170.08
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,189.13,126.66
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,135.36,84.32
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,89.58,50.6
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,47.08,23.61
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.73,5.14
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.73,0.42
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,43.3,22.12
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,80.18,45.3
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,129.01,80.91
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,178.26,120.81
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,234.64,167.56
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,289.27,213.43
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,348.64,262.25
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,405.13,307.74
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,463.91,353.49
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,519.35,394.67
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,575.4,434.81
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,627.05,471.16
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,678.3,505.71
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,726.11,535.97
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,770.56,563.45
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,811.11,587.91
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,849.6,610.71
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,883.15,630.04
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,914.07,647.53
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,939.79,661.58
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,962.5,673.71
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,979.63,682.73
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,993.49,689.79
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,1002.51,695.03
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,1008.14,698.31
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,1006.84,697.84
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,1002.14,695.42
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,993.06,690.05
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,980.63,682.73
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,962.05,672.02
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,940.39,659.43
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,913.78,643.09
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,884.37,624.99
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,848.98,603.29
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,811.43,580.09
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,772.82,555.76
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,729.79,528.31
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,681.07,496.94
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,631.55,463.11
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,578.19,426.25
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,525.01,388.42
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,467.57,345.73
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,411.74,302.99
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,352.82,257.28
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,297.05,212.73
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,238.84,165.8
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,185.95,122.79
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,132.45,81.3
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,87.14,48.44
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,45.33,22.44
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.79,4.15
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,43.13,22.91
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,79.32,45.57
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,129.14,81.32
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,178.27,120.82
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,234.73,167.32
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,290.06,212.93
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,350.93,262.02
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,407.3,307.06
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,465.91,352.28
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,522.0,394.31
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,578.91,435.57
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,630.8,471.55
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,682.28,505.61
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,729.64,533.7
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,773.66,558.81
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,814.41,583.85
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,853.09,607.26
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,887.14,626.17
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,918.63,643.24
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,944.53,657.53
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,967.4,669.94
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,985.1,679.18
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,999.54,686.52
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,1008.15,691.85
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,1013.31,695.23
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,1012.98,695.86
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,1009.18,694.49
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,999.43,689.18
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,986.27,681.89
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,967.8,670.34
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,946.09,656.84
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,919.45,640.99
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,889.94,623.33
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,853.11,601.21
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,814.38,577.7
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,772.47,552.8
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,730.75,527.66
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,682.43,496.6
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,633.22,463.21
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,579.61,426.36
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,526.11,388.42
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,468.64,345.66
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,412.13,302.41
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,353.11,256.61
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,297.12,211.87
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,238.35,164.57
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,185.08,121.35
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,131.18,79.64
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,86.14,47.16
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,43.36,20.75
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.19,2.12
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,17.27,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,42.67,23.74
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,77.19,46.07
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,124.87,80.35
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,172.64,118.35
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,227.9,163.38
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,283.53,209.05
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,344.22,258.1
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,400.1,302.62
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,458.57,347.71
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,513.55,388.12
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,570.0,428.12
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,622.01,464.4
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,673.84,499.45
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,721.07,528.48
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,767.24,555.74
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,807.44,580.88
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,845.72,604.58
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,880.06,624.27
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,907.83,639.61
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,873.66,614.79
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,820.06,572.63
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,908.44,635.24
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,989.09,684.11
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,997.93,688.65
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,1003.43,691.84
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,1002.05,691.33
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,997.34,688.94
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,987.83,683.33
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,975.05,675.84
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,955.25,664.07
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,932.51,650.56
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,905.43,634.34
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,879.47,618.83
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,843.18,596.63
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,804.93,573.08
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,763.24,548.2
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,720.01,521.93
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,670.86,489.83
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,621.53,455.94
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,567.72,418.71
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,514.34,380.7
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,457.09,338.12
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,401.71,295.78
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,343.42,250.69
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,288.64,207.16
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,231.03,161.06
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,178.13,118.51
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,125.87,78.32
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,82.77,47.38
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,42.66,21.82
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,18.48,1.07
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.84,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,41.24,21.33
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,77.23,43.86
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,126.56,79.28
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,175.68,118.77
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,232.22,165.38
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,287.85,211.28
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,348.98,260.59
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,405.53,305.86
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,464.39,351.41
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,520.81,393.78
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,578.22,435.5
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,630.27,472.01
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,681.9,506.65
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,727.81,535.27
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,774.11,563.64
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,815.47,588.21
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,854.76,611.06
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,889.37,630.88
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,921.44,648.92
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,947.51,664.79
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,970.52,678.79
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,989.18,689.11
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,1004.63,697.5
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,1013.83,703.57
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,1019.5,707.61
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,1019.1,706.55
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,1015.13,703.42
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,1005.64,698.12
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,992.65,690.78
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,974.28,679.01
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,952.6,665.24
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,925.87,649.42
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,896.18,631.68
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,860.92,610.27
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,823.15,587.08
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,781.59,562.17
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,738.12,535.63
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,689.12,503.99
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,639.03,470.52
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,585.88,433.4
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,531.6,394.37
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,473.65,350.74
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,416.96,306.78
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,357.12,259.8
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,299.33,213.08
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,239.8,164.53
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,185.7,120.1
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,129.95,76.68
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,83.09,42.97
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,40.3,17.62
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,15.88,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
