Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.46,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,40.28,20.53
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,76.74,43.6
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,125.32,78.56
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,175.36,118.69
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,232.1,165.36
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,287.51,211.5
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,348.33,261.21
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,404.66,306.51
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,463.37,352.21
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,519.49,394.72
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,576.43,436.55
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,627.91,472.96
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,678.99,507.82
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,726.5,536.78
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,772.84,564.26
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,811.31,587.1
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,850.12,609.85
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,883.39,628.99
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,914.11,646.34
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,940.28,662.05
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,963.44,675.89
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,980.96,684.81
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,995.23,691.77
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,1003.68,697.03
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,1008.7,700.32
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,1007.76,698.96
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,1003.38,695.59
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,994.08,690.41
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,981.39,683.24
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,963.43,671.44
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,942.26,657.73
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,914.73,641.14
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,884.38,622.76
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,850.0,601.96
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,813.21,579.45
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,770.52,553.8
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,728.02,527.93
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,679.19,496.44
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,629.44,462.58
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,575.43,425.09
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,521.53,386.51
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,463.96,343.28
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,407.32,299.54
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,348.03,253.19
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,291.9,208.0
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,233.19,160.47
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,180.13,117.25
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,125.8,75.19
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,80.79,43.07
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,39.05,17.93
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.71,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,9.83,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.82,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,31.41,18.29
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,54.58,36.83
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,81.4,57.79
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,110.57,81.07
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,141.62,105.71
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,200.64,150.48
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,272.03,205.27
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,331.63,251.07
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,400.64,303.23
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,481.04,363.47
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,575.32,432.55
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,627.42,468.76
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,679.1,503.13
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,724.32,531.04
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,769.69,558.49
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,810.35,582.55
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,848.96,604.9
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,882.3,623.56
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,912.93,640.28
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,868.02,609.01
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,797.5,555.4
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,899.08,626.84
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,988.54,681.1
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,945.39,653.63
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,886.39,610.05
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,862.85,595.76
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,832.78,577.07
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,912.77,636.45
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,970.89,674.48
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,950.51,662.35
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,927.28,648.96
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,900.08,632.75
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,874.03,617.25
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,838.03,595.22
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,800.02,571.74
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,757.82,546.23
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,714.12,519.35
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,665.91,487.38
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,616.93,453.34
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,563.36,416.0
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,509.92,377.69
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,453.88,335.65
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,399.09,293.4
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,340.05,247.45
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,284.48,203.04
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,226.84,156.66
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,174.69,114.47
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,121.0,73.25
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,77.47,42.37
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,37.92,17.98
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,14.93,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,9.34,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,16.42,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,40.01,21.74
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,73.73,43.74
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,120.62,77.35
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,168.1,115.06
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,223.36,160.12
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,278.76,205.39
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,339.12,253.84
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,394.8,298.3
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,453.15,343.44
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,508.56,384.42
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,565.53,425.12
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,617.21,461.01
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,668.8,495.61
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,715.54,523.89
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,761.16,550.13
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,753.48,539.53
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,728.48,515.5
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,814.45,574.32
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,903.34,627.54
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,929.33,641.7
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,952.44,654.59
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,962.58,658.19
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,968.75,659.58
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,977.06,664.83
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,982.23,668.27
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,979.73,665.83
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,974.1,661.68
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,858.35,587.0
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,736.97,503.72
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,831.71,573.0
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,908.92,625.75
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,884.0,611.21
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,853.68,594.12
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,814.84,570.7
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,775.12,546.28
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,732.5,518.92
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,688.93,490.54
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,641.11,459.14
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,592.99,426.87
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,540.43,391.35
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,487.24,354.45
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,431.35,313.9
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,377.88,274.12
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,320.71,231.27
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,267.69,190.6
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,212.64,148.12
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,163.58,110.15
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,113.9,73.23
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,73.28,44.5
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,37.83,20.37
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,16.16,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,16.05,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,34.7,19.63
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,68.07,43.48
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,112.99,76.43
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,107.63,77.73
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,87.74,65.71
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,104.26,78.84
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,120.83,91.7
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,176.53,134.97
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,234.8,179.36
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,255.37,193.8
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,275.52,207.76
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,365.27,274.34
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,458.8,341.31
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,521.08,383.75
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,591.32,430.56
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,580.03,420.13
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,568.15,409.84
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,589.75,423.35
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,610.65,435.95
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,632.89,450.51
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,654.62,464.7
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,647.18,459.08
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,638.46,452.91
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,661.52,468.54
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,683.98,483.43
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,682.44,482.65
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,680.01,481.55
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,468.84,338.77
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,250.16,182.68
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,259.25,190.29
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,268.26,196.97
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,340.57,249.71
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,408.01,297.71
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,243.03,179.02
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,80.4,56.86
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,55.18,37.72
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,29.98,18.11
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,154.32,115.48
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,277.5,208.4
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,188.05,141.34
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,103.58,76.66
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,102.59,76.32
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,101.58,75.82
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,87.98,65.3
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,74.42,54.68
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,60.89,43.9
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,47.34,32.92
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,35.24,22.99
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,23.16,12.94
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.98,4.89
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.82,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.46,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.98,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,27.73,15.42
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,51.23,34.85
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,77.78,56.25
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,106.72,79.76
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,138.01,105.21
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,205.36,157.25
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,287.12,221.74
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,315.65,245.81
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,337.59,263.43
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,351.31,273.23
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,362.07,280.02
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,430.28,332.52
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,507.61,391.05
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,469.5,359.1
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,422.56,320.39
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,484.89,366.67
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,544.99,410.43
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,576.96,432.89
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,609.0,455.29
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,536.54,400.58
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,454.69,338.79
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,536.56,399.13
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,625.8,462.88
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,572.88,423.41
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,525.46,388.16
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,603.11,444.7
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,673.23,494.71
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,690.48,506.95
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,706.22,518.34
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,682.21,501.13
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,657.7,483.78
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,728.72,537.62
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,790.6,583.45
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,665.76,493.61
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,549.83,408.93
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,536.9,401.78
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,521.42,392.11
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,461.78,348.86
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,405.18,307.41
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,323.13,246.65
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,249.9,191.34
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,162.36,123.93
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,77.37,56.89
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,66.7,48.69
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,56.04,40.29
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,45.88,32.14
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,35.72,23.82
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,26.54,16.16
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,17.36,8.41
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,10.12,1.96
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.95,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.93,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.71,0.24
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.95,6.54
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,22.19,12.71
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,30.4,19.65
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,38.62,26.5
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,83.1,63.06
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,127.63,98.95
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,88.02,66.52
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,48.32,34.02
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,52.2,36.98
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,56.09,39.89
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,41.58,28.06
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,27.07,16.27
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,94.1,69.74
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,161.73,122.26
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,256.04,194.48
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,356.9,269.39
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,375.18,281.98
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,393.47,294.83
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,312.87,235.01
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,228.29,171.52
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,193.59,145.26
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,158.84,118.63
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,230.31,173.12
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,302.19,226.54
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,270.94,202.69
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,239.7,179.15
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,209.97,156.9
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,180.31,134.54
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,213.03,159.54
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,245.68,184.16
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,261.01,196.11
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,276.22,208.09
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,296.79,223.83
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,316.97,239.24
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,274.21,207.54
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,232.04,176.1
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,219.92,167.42
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,207.88,158.66
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,274.4,211.59
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,333.4,257.14
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,227.38,175.48
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,131.65,100.65
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,113.61,86.95
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,95.62,72.86
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,78.16,58.79
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,60.77,44.5
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,44.88,31.28
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,28.97,17.84
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.89,6.9
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.36,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,16.4,6.81
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,30.9,19.55
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,45.37,31.93
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,62.22,46.13
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,79.14,60.15
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,87.44,66.71
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,95.73,73.1
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,72.04,53.55
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,48.32,34.03
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,62.85,45.63
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,77.4,57.05
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,153.75,117.33
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,231.25,176.68
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,236.93,179.99
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,242.54,183.43
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,387.27,292.75
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,539.19,401.91
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,537.43,397.35
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,528.31,388.65
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,550.09,403.21
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,577.87,421.49
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,588.4,427.68
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,598.39,433.6
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,518.57,377.46
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,444.54,324.86
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,490.18,357.14
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,535.48,387.92
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,529.03,384.32
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,522.22,380.87
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,630.09,459.8
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,732.26,532.04
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,646.8,472.38
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,570.05,418.75
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,439.8,326.95
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,315.02,235.66
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,422.18,318.38
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,511.79,385.42
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,460.19,347.98
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,410.61,312.18
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,281.86,215.91
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,163.7,124.7
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,189.98,146.24
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,211.15,163.05
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,181.51,140.05
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,152.36,117.1
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,123.07,93.54
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,95.07,70.8
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,68.63,49.48
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,44.43,29.86
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,25.82,13.01
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.86,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,15.24,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,34.15,15.69
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,69.55,38.27
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,118.4,73.49
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,141.89,100.69
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,147.37,111.53
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,178.98,137.39
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,210.61,162.59
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,230.74,178.53
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,250.33,193.49
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,305.71,235.61
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,362.46,278.03
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,400.47,305.87
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,438.98,333.76
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,459.96,347.34
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,479.56,359.74
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,530.52,396.41
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,583.14,433.64
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,624.58,461.63
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,672.19,493.42
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,711.31,520.32
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,750.55,547.12
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,706.29,514.48
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,665.23,484.14
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,568.71,415.75
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,464.02,340.27
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,483.29,353.93
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,502.24,366.77
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,677.32,494.74
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,839.43,607.85
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,712.61,517.93
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,589.24,429.66
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,401.3,297.45
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,220.49,163.81
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,173.08,128.47
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,126.17,92.72
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,89.59,64.67
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,53.22,36.41
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,96.84,70.74
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,140.67,105.0
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,76.91,55.56
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.52,5.24
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.62,2.94
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.72,0.62
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.27,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.82,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.86,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.89,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.93,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.39,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.54,3.69
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,23.64,13.52
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,34.76,22.95
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,48.31,34.31
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,61.85,45.5
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,87.46,66.18
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,113.18,86.51
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,237.78,184.72
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,379.61,294.27
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,375.65,289.71
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,356.14,272.79
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,420.15,320.96
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,492.67,374.13
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,556.66,419.7
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,624.69,467.17
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,610.68,453.83
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,584.98,432.73
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,575.61,424.46
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,563.55,414.17
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,542.07,398.01
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,524.92,384.84
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,566.47,413.23
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,614.86,445.34
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,647.23,467.32
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,679.13,488.88
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,742.63,533.27
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,798.07,571.51
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,764.4,547.71
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,730.1,524.21
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,725.16,522.22
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,718.51,518.85
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,415.5,308.92
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,121.37,88.47
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,143.08,105.87
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,164.68,122.61
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,336.21,254.99
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,493.29,370.98
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,380.75,287.6
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,272.46,206.45
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,139.92,105.57
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.62,2.94
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,9.17,1.8
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.72,0.65
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.27,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.86,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.89,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.93,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.48,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,16.22,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,33.15,16.57
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,66.68,39.71
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,113.78,73.71
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,160.99,111.54
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,216.6,157.56
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,272.69,204.38
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,334.33,255.21
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,286.99,221.97
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,207.44,159.26
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,371.46,288.97
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,564.65,436.42
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,549.52,421.0
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,509.54,386.78
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,546.85,412.64
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,583.7,437.36
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,524.48,391.66
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,456.64,339.37
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,555.42,411.1
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,652.76,479.28
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,806.86,594.31
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,953.76,693.27
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,896.68,653.04
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,815.27,590.65
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,911.0,662.48
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,989.66,714.02
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,884.48,641.43
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,763.85,551.45
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,729.95,528.44
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,689.32,500.28
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,613.78,447.26
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,533.69,390.41
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,571.36,418.91
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,599.87,440.24
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,649.55,478.97
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,689.12,509.91
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,682.24,507.49
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,668.27,500.1
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,590.75,443.92
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,519.75,391.92
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,510.74,387.41
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,489.29,372.07
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,432.59,328.29
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,377.36,284.61
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,317.99,237.28
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,262.73,192.05
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,205.61,145.12
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,153.8,102.54
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,101.7,62.49
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,60.38,33.39
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,25.23,9.14
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.83,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
