Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.93,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.71,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,16.39,7.56
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,25.09,14.92
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,35.24,23.43
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,45.39,31.83
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,56.53,40.89
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,67.67,49.82
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,55.57,39.8
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,43.48,29.84
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,69.15,50.32
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,94.87,70.49
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,112.41,84.08
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,130.0,97.59
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,149.62,112.43
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,169.45,127.27
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,196.2,147.53
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,223.21,167.8
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,228.46,171.47
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,233.72,175.22
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,260.65,195.22
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,287.68,215.1
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,316.77,235.93
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,345.92,256.57
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,403.68,298.31
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,455.34,334.94
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,393.63,290.37
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,326.14,241.47
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,322.45,239.54
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,318.68,237.34
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,366.91,272.95
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,409.14,303.66
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,363.03,270.01
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,312.56,233.24
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,336.89,251.87
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,355.63,266.06
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,208.91,157.3
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,64.84,46.0
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,39.16,25.83
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.53,5.29
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,57.05,40.43
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,100.69,75.34
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,204.49,157.72
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,292.29,223.18
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,276.25,208.44
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,251.01,185.1
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,193.9,138.89
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,144.81,99.69
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,95.84,62.42
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,57.41,34.85
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,25.61,9.09
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.9,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.57,2.71
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,24.13,13.98
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,24.72
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,50.73,36.6
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,64.74,48.27
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,83.62,63.61
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,102.56,78.68
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,135.99,105.33
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,170.12,132.14
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,169.25,130.66
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,167.98,128.92
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,197.97,152.01
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,228.52,175.2
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,232.7,177.52
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,236.82,179.86
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,330.72,250.45
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,423.48,317.45
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,401.01,298.45
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,377.51,279.4
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,364.04,268.69
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,344.26,253.4
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,353.13,258.13
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,361.93,262.32
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,365.65,266.33
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,369.26,270.1
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,392.31,287.51
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,408.39,299.83
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,484.01,354.8
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,558.68,407.88
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,532.19,389.91
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,505.7,372.36
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,611.51,452.81
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,708.57,524.73
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,633.55,471.58
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,557.46,417.72
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,521.77,393.24
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,486.05,368.18
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,310.86,237.94
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,140.72,106.05
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,74.97,54.77
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.65,2.23
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.62,3.05
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.58,3.88
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.65,2.31
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.71,0.73
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.27,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.82,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.37,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.96,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.16
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,20.26,10.7
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,30.89,19.73
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,43.46,30.24
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,56.05,40.56
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,69.6,51.45
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,83.18,62.15
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,80.28,59.57
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,77.37,57.01
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,182.71,140.3
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,291.66,223.53
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,296.72,226.28
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,300.38,228.18
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,336.41,254.36
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,373.14,280.61
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,465.29,348.8
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,556.59,414.76
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,602.6,446.29
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,649.58,478.28
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,730.39,536.3
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,813.47,594.55
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,799.77,582.94
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,788.58,573.53
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,708.45,516.38
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,632.9,461.64
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,825.52,605.82
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,993.31,718.09
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,857.17,624.76
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,704.85,512.17
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,769.0,560.96
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,826.39,603.24
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,799.23,585.47
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,770.07,566.77
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,793.0,588.66
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,795.04,591.72
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,753.94,564.58
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,708.42,534.37
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,657.21,499.5
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,605.66,462.09
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,550.65,421.65
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,496.02,380.37
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,435.76,333.1
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,378.01,286.59
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,317.78,237.64
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,261.64,190.84
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,201.96,141.45
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,149.77,98.56
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,96.66,57.98
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,55.95,29.84
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,18.38,2.2
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,14.74,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,30.95,13.44
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,65.11,37.42
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,112.88,71.87
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,161.63,111.13
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,220.25,159.98
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,276.48,207.59
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,338.88,259.68
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,336.28,260.92
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,305.72,237.07
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,427.52,333.34
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,573.17,446.03
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,626.26,485.77
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,679.11,524.78
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,728.51,557.8
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,774.63,587.96
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,815.77,615.48
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,854.81,641.34
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,890.68,663.8
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,924.15,684.48
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,949.96,700.67
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,972.62,714.76
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,989.55,723.94
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,1003.06,730.92
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,1011.58,736.22
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,1016.54,739.33
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,1015.89,737.38
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,1011.65,733.22
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,1000.87,726.08
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,986.6,716.79
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,966.48,704.12
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,943.11,689.36
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,915.23,671.32
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,884.45,651.34
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,845.48,625.77
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,804.62,598.82
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,763.25,572.27
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,717.32,542.23
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,665.16,506.12
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,612.65,467.64
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,556.67,426.26
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,501.12,384.14
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,440.16,336.15
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,381.76,288.99
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,320.45,239.07
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,263.29,191.4
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,202.97,141.52
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,150.33,98.38
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,96.25,57.36
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,55.04,29.11
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,17.95,0.34
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,30.33,10.86
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,67.89,35.13
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,120.08,72.26
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,172.93,115.62
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,233.94,167.47
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,292.53,217.92
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,357.14,272.44
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,416.57,321.77
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,478.11,371.12
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,536.0,416.27
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,593.76,459.94
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,647.19,499.91
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,699.84,536.72
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,748.51,568.6
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,795.61,598.89
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,837.16,624.9
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,876.31,648.98
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,910.1,669.2
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,940.93,687.3
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,966.29,702.85
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,988.28,716.22
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1003.67,725.61
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,1015.27,732.68
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,944.27,685.65
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,856.09,618.98
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,944.55,685.22
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,1016.84,730.44
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,1005.36,722.48
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,990.33,712.95
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,969.49,700.04
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,945.4,685.09
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,916.72,668.23
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,885.12,649.36
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,844.95,623.33
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,803.14,596.06
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,761.21,568.5
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,714.78,537.57
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,597.97,452.03
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,491.66,371.55
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,505.59,385.16
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,497.81,380.54
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,437.87,333.28
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,380.08,286.67
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,318.89,236.9
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,261.79,189.29
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,201.0,139.14
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,148.06,95.92
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,94.05,55.02
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,52.59,26.72
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,16.34,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,30.05,10.5
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,68.01,36.09
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,119.03,72.89
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,170.66,114.82
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,230.63,164.99
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,288.34,214.16
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,350.76,266.16
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,409.7,314.74
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,471.21,363.83
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,528.53,407.59
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,586.79,450.57
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,640.05,489.24
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,692.77,525.77
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,738.72,554.59
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,785.32,583.3
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,826.94,609.31
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,866.33,633.53
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,900.46,652.75
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,931.82,669.96
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,956.93,684.38
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,978.8,696.74
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,995.76,705.26
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,1009.27,711.72
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,1016.27,715.68
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,1019.63,717.59
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,1017.84,715.04
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,1012.4,710.43
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,1000.88,703.64
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,985.83,694.83
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,965.87,683.06
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,942.6,669.29
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,912.89,651.47
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,880.29,631.79
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,840.14,607.57
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,798.35,581.99
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,647.26,478.91
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,505.41,375.06
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,480.57,359.16
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,449.48,337.74
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,386.69,292.32
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,331.3,251.63
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,284.52,216.49
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,240.02,182.48
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,202.66,153.57
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,166.24,124.73
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,165.19,118.04
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,144.74,93.06
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,91.5,52.79
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,49.59,24.26
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,14.69,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,27.67,10.26
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,61.82,35.47
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,108.71,69.34
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,156.48,107.31
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,212.83,153.43
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,268.65,199.55
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,328.7,248.18
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,340.11,259.56
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,331.77,253.5
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,381.73,290.27
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,434.11,327.38
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,435.01,325.62
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,432.54,321.26
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,586.63,433.48
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,755.54,545.86
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,678.78,488.33
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,569.94,408.92
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,732.61,526.2
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,898.12,632.91
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,843.3,594.79
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,769.95,542.62
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,783.9,553.39
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,796.42,562.25
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,901.94,638.38
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,990.1,695.12
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,919.63,649.49
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,835.46,589.77
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,803.25,569.65
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,775.86,551.78
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,857.88,614.63
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,918.99,657.09
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,581.57,431.08
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,238.31,175.39
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,534.89,404.22
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,785.1,579.73
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,740.38,550.0
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,694.28,521.27
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,609.35,460.18
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,531.15,402.43
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,397.68,303.4
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,281.84,215.26
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,287.89,220.79
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,283.69,216.67
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,238.26,180.6
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,194.57,145.22
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,150.89,109.59
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,110.62,76.67
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,72.05,46.53
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,39.43,21.78
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,15.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,27.0,8.88
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,62.07,34.51
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,109.33,68.62
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,158.1,107.51
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,216.53,155.3
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,271.67,201.09
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,331.83,249.82
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,389.0,294.98
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,449.06,340.41
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,505.13,380.22
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,562.53,418.95
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,615.11,455.44
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,666.88,490.52
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,713.26,520.27
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,758.27,548.31
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,799.17,574.52
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,838.17,599.43
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,871.7,621.54
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,902.59,642.01
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,927.57,658.07
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,949.61,672.41
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,855.29,608.8
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,743.67,527.78
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,872.93,622.49
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,987.77,697.03
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,933.87,662.55
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,866.05,614.24
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,696.32,499.92
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,521.57,377.19
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,736.19,537.4
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,914.19,658.39
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,730.48,532.37
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,549.37,400.46
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,679.13,501.2
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,775.74,572.3
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,731.11,543.21
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,686.2,514.44
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,634.35,478.26
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,582.56,441.28
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,527.13,401.17
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,472.67,360.61
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,413.88,315.13
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,357.54,270.27
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,297.03,221.59
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,239.93,174.62
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,182.74,127.44
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,132.8,86.77
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,82.38,48.96
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,43.28,21.71
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.86,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,25.65,7.65
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,60.9,34.2
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,107.73,68.36
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,155.99,107.05
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,212.72,153.88
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,268.82,200.96
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,329.21,250.73
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,386.18,297.56
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,446.14,345.53
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,502.34,388.83
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,560.24,432.17
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,612.4,470.84
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,663.68,508.04
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,712.18,541.07
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,760.05,572.55
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,801.29,599.79
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,840.58,625.54
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,874.59,646.3
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,901.75,662.38
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,926.84,678.11
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,948.94,691.9
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,859.69,628.17
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,747.69,542.24
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,873.31,637.31
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,984.39,712.84
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,982.94,711.39
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,978.12,708.73
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,967.01,701.8
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,952.64,692.87
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,933.02,680.88
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,915.03,670.03
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,886.39,651.82
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,855.07,631.83
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,813.83,605.22
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,771.46,577.61
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,726.71,548.78
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,681.88,518.96
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,632.58,483.64
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,582.32,446.85
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,526.55,405.53
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,471.68,363.75
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,413.81,317.95
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,357.88,272.44
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,297.32,222.7
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,241.35,175.77
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,182.93,127.27
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,131.01,84.8
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,80.54,46.91
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,41.8,20.03
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,24.71,6.46
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,59.56,32.67
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,107.27,67.09
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,109.27,77.68
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,87.98,66.85
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,193.4,146.67
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,331.8,254.99
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,388.61,301.87
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,448.16,349.75
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,505.15,394.46
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,563.89,439.32
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,616.58,479.18
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,668.96,517.67
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,633.92,485.39
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,571.92,432.52
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,704.58,535.54
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,841.2,632.7
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,734.01,551.28
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,589.71,437.41
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,774.23,579.18
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,951.67,702.33
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,828.05,613.43
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,673.58,495.2
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,585.38,431.93
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,488.36,360.86
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,598.53,441.71
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,699.97,513.78
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,846.72,626.16
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,963.45,707.37
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,942.65,693.29
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,918.7,678.0
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,889.29,660.39
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,857.07,640.76
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,819.58,616.05
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,780.0,589.75
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,735.23,560.23
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,691.09,530.85
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,640.18,494.8
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,588.72,456.29
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,445.58,345.84
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,324.88,251.27
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,358.72,277.96
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,361.25,276.48
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,300.15,225.28
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,243.31,176.72
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,184.23,126.51
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,132.47,83.37
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,80.35,44.37
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,40.8,17.57
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
