Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,24.3,5.29
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,59.63,32.05
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,107.66,66.71
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,157.33,107.0
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,214.83,155.3
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,209.15,159.05
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,175.77,136.18
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,215.59,167.37
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,257.59,199.68
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,340.22,263.47
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,433.76,334.23
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,472.71,362.46
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,510.77,389.73
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,628.04,479.69
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,759.75,574.3
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,800.9,601.05
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,836.43,624.34
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,753.51,561.44
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,635.28,468.51
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,684.55,503.76
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,727.82,533.79
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,740.59,543.53
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,752.69,553.05
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,462.37,346.5
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,157.0,115.39
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,205.83,152.92
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,254.81,189.72
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,385.32,286.87
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,510.89,377.43
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,444.59,329.23
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,379.2,281.73
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,494.19,368.48
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,597.13,443.79
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,441.88,330.69
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,283.6,212.38
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,267.37,201.01
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,251.11,189.22
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,389.36,297.94
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,500.0,381.63
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,433.34,331.6
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,374.81,287.54
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,246.42,189.01
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,135.09,102.55
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,196.92,148.96
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,228.51,166.43
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,171.01,119.16
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,121.45,79.35
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,72.87,43.2
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,35.64,16.38
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.81,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,21.43,4.13
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,55.27,32.52
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,100.89,66.2
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,147.45,103.13
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,202.53,148.02
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,249.8,187.82
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,300.36,229.46
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,318.94,245.8
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,327.66,252.5
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,318.41,244.51
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,299.92,228.66
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,403.2,307.6
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,517.92,392.63
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,477.96,359.72
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,427.96,319.7
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,627.29,471.63
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,832.98,616.1
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,866.85,635.21
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,898.34,653.97
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,924.08,669.86
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,946.89,683.88
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,838.83,607.44
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,705.97,508.22
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,671.41,484.27
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,635.52,458.62
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,814.07,590.71
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,972.53,698.48
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,960.83,689.89
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,945.94,680.81
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,832.48,604.09
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,717.86,520.77
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,789.22,577.24
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,840.18,615.01
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,802.79,590.31
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,763.42,564.79
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,719.53,535.74
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,672.87,503.59
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,622.16,467.91
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,571.14,431.23
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,515.18,390.51
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,460.37,349.5
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,401.19,303.48
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,344.58,258.29
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,284.36,209.94
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,227.93,163.73
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,170.72,117.26
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,121.26,77.77
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,72.1,41.67
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,34.5,14.6
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,22.25,2.95
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,57.21,31.69
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,103.37,65.39
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,151.8,103.97
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,208.83,150.73
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,263.78,196.57
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,325.85,247.2
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,382.39,292.61
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,441.98,338.96
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,498.38,381.68
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,556.47,424.35
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,608.77,462.33
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,661.1,499.42
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,709.05,531.36
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,754.82,560.06
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,796.0,586.38
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,835.33,611.24
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,868.81,631.18
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,899.84,649.42
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,834.7,602.94
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,750.31,539.18
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,864.81,622.36
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,974.51,693.41
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,981.56,696.66
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,985.24,698.84
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,982.05,697.28
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,975.49,693.77
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,964.13,686.9
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,949.53,678.12
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,887.95,638.64
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,823.4,592.34
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,769.47,557.63
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,716.06,522.58
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,636.13,467.04
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,565.98,417.28
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,359.16,268.54
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,161.99,119.65
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,156.8,116.36
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,151.7,112.8
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,156.89,117.45
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,161.77,121.87
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,141.85,107.0
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,122.31,92.25
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,102.25,76.8
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,82.25,61.06
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,63.3,45.81
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,44.42,30.32
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,28.49,16.98
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.54,2.58
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,33.99,21.1
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,56.94,40.42
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,85.04,63.19
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,115.47,87.88
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,153.05,117.87
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,195.77,151.65
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,279.78,216.99
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,381.0,294.71
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,392.21,301.88
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,393.3,300.72
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,431.21,327.33
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,468.72,352.74
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,445.49,332.72
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,410.88,304.69
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,396.45,293.16
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,380.3,280.26
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,400.99,293.96
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,421.7,307.31
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,408.76,297.55
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,395.32,287.67
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,536.84,388.31
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,673.02,480.22
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,731.36,519.29
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,781.72,553.57
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,865.6,612.29
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,941.51,663.72
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,930.07,656.01
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,915.82,647.63
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,896.46,636.74
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,874.32,624.1
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,843.69,605.97
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,811.04,585.97
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,780.61,568.39
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,746.75,548.03
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,701.85,519.54
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,656.11,489.77
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,606.07,455.3
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,555.71,419.68
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,499.63,379.21
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,445.03,338.64
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,385.2,292.41
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,330.01,248.49
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,270.56,200.84
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,216.38,156.57
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,159.72,110.91
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,111.34,72.69
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,64.14,37.7
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,28.04,9.56
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.83,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,20.31,0.31
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,54.86,30.99
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,101.45,65.36
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,149.4,103.68
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,206.04,150.27
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,260.55,195.47
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,322.88,246.05
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,332.1,255.69
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,319.22,245.9
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,337.46,258.9
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,351.08,267.5
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,410.28,311.31
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,473.31,356.81
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,608.08,456.92
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,753.75,558.49
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,687.14,506.23
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,588.93,431.1
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,625.53,455.86
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,668.89,483.69
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,512.29,373.66
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,343.06,251.05
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,254.17,186.73
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,165.8,121.01
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,486.29,359.23
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,794.2,567.56
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,881.64,628.8
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,960.34,682.43
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,947.77,674.51
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,932.2,665.65
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,771.59,556.89
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,609.12,440.67
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,729.99,532.97
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,824.63,602.24
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,787.68,578.49
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,748.72,554.16
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,702.91,524.64
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,656.28,493.69
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,531.44,402.11
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,422.58,320.18
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,443.15,338.65
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,444.35,340.45
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,383.0,292.32
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,326.95,247.31
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,267.37,199.12
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,213.18,154.53
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,156.18,108.54
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,108.15,70.73
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,61.72,36.26
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,26.18,7.24
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,12.29,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,18.67,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,52.29,30.17
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,96.16,62.85
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,144.01,100.76
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,199.6,146.0
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,253.16,189.96
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,312.62,237.95
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,368.37,283.22
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,427.6,330.23
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,484.41,373.66
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,541.22,416.0
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,593.01,453.22
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,645.19,489.73
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,590.46,444.31
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,507.38,377.95
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,484.29,359.84
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,451.0,333.98
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,667.99,496.1
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,885.6,646.16
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,772.74,563.0
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,635.67,461.01
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,674.38,488.95
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,720.39,520.44
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,851.8,617.06
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,974.44,700.27
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,973.39,697.21
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,969.02,693.2
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,794.84,574.99
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,610.48,441.2
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,768.15,560.6
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,897.25,651.55
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,736.42,539.39
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,576.31,421.86
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,555.52,409.23
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,533.47,394.87
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,475.62,354.36
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,420.27,315.06
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,503.75,381.92
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,555.66,422.97
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,498.93,380.75
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,443.66,338.95
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,384.65,292.59
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,326.88,246.1
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,266.76,197.39
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,212.12,152.37
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,155.47,106.47
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,107.28,68.42
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,60.44,34.29
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,25.15,4.6
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,21.19,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,56.66,28.78
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,106.72,64.31
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,157.9,105.61
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,218.4,156.24
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,174.57,131.27
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,92.05,69.35
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,168.29,129.91
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,249.29,192.92
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,326.62,252.5
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,413.35,318.2
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,450.43,345.09
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,486.62,371.0
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,490.31,371.37
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,494.73,372.11
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,442.72,331.47
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,379.62,282.57
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,504.44,374.42
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,627.57,461.49
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,626.77,459.13
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,624.31,456.26
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,673.3,491.45
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,729.98,531.16
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,612.23,447.05
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,492.45,360.1
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,755.1,558.38
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,982.82,713.7
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,765.77,563.5
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,527.06,385.69
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,737.54,546.91
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,904.43,664.0
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,874.47,643.39
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,841.8,622.24
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,646.28,483.96
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,457.72,340.69
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,388.91,291.76
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,328.13,247.33
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,235.85,178.08
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,144.91,108.3
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,174.58,132.36
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,205.01,156.69
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,178.79,136.54
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,152.99,116.55
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,201.21,150.94
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,219.09,156.18
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,160.16,107.49
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,110.31,67.71
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,59.92,31.8
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,24.34,1.34
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,22.38,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,51.96,28.84
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,101.34,62.84
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,150.32,101.92
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,210.25,151.62
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,266.54,199.26
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,329.45,251.7
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,347.86,269.24
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,346.96,269.13
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,319.48,247.08
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,278.24,213.1
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,282.03,214.87
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,284.45,215.39
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,518.6,398.77
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,767.46,578.48
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,592.59,448.26
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,367.24,273.16
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,385.37,286.08
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,403.48,298.2
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,506.63,373.78
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,619.55,453.98
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,697.11,509.27
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,768.21,559.61
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,890.58,651.57
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,994.09,720.5
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,990.44,717.43
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,983.18,712.91
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,719.05,532.34
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,434.38,318.86
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,693.65,518.03
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,907.92,667.65
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,877.8,646.85
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,844.89,625.7
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,649.86,487.75
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,462.22,344.59
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,485.76,365.08
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,506.94,382.61
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,473.57,359.01
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,438.34,333.74
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,447.06,342.48
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,437.75,335.89
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,376.97,287.5
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,318.13,239.8
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,257.85,190.72
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,203.68,145.99
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,145.93,99.75
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,98.57,63.19
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,53.05,30.14
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,20.5,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,9.34,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,18.83,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,52.24,28.32
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,98.57,61.89
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,147.15,100.28
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,205.75,148.42
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,262.09,195.81
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,323.18,246.46
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,287.27,222.45
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,221.2,170.73
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,305.86,236.63
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,396.79,305.93
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,379.52,290.38
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,349.82,265.34
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,443.23,335.31
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,538.12,404.39
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,581.45,434.53
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,619.36,460.79
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,757.73,564.42
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,902.1,663.0
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,926.75,677.53
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,948.35,690.82
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,963.0,699.86
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,980.03,710.6
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,986.35,714.13
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,989.14,715.55
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,879.72,640.07
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,751.99,544.09
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,864.63,630.26
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,951.43,689.45
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,929.29,674.87
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,904.1,659.09
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,874.03,639.83
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,841.28,618.76
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,802.84,593.78
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,759.21,565.1
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,713.1,534.28
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,665.8,501.86
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,613.43,464.25
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,560.24,425.25
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,502.31,382.32
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,445.73,339.18
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,383.88,290.88
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,325.88,244.31
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,264.4,194.25
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,207.66,147.35
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,148.51,99.85
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,99.72,62.09
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,52.92,28.65
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,19.46,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,16.62,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,49.13,28.09
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,94.14,61.47
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,142.78,99.49
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,200.83,146.45
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,257.06,192.72
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,323.79,247.14
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,382.1,295.08
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,444.0,344.69
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,503.76,390.92
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,566.78,438.32
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,620.41,477.26
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,672.95,514.4
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,723.28,548.11
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,773.14,580.28
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,814.32,607.17
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,853.42,632.48
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,884.52,651.18
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,917.22,670.88
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,942.32,686.54
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,964.27,700.2
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,980.49,708.76
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,993.28,715.18
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,999.58,718.96
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,1002.3,720.61
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,998.99,717.37
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,992.12,712.0
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,979.23,704.05
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,962.92,694.01
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,940.01,679.75
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,914.03,663.54
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,883.21,645.2
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,853.64,627.62
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,813.58,601.78
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,771.54,574.43
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,724.32,543.05
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,675.85,510.28
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,621.33,471.05
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,567.48,431.41
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,508.85,387.81
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,451.5,343.92
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,388.76,294.73
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,329.62,247.0
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,266.93,196.04
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,210.2,149.01
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,148.66,99.32
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,99.12,60.88
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,51.52,27.03
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,18.35,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.67,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,47.54,27.6
