Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,90.81,60.48
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,136.94,96.61
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,194.42,143.23
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,249.61,188.52
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,313.54,240.72
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,370.31,286.88
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,432.89,336.29
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,491.46,381.6
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,553.44,428.28
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,606.79,467.12
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,660.35,505.08
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,710.78,540.07
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,759.65,571.78
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,800.81,598.86
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,840.06,624.45
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,875.78,646.19
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,909.37,666.31
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,934.63,681.87
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,951.34,691.85
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,972.61,703.81
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,990.83,713.75
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,997.64,717.83
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,1000.81,719.77
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,997.34,716.13
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,990.25,710.33
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,977.64,702.28
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,961.54,692.11
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,939.14,678.23
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,913.52,662.31
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,882.63,643.97
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,848.95,623.67
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,808.92,597.92
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,770.02,572.78
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,722.56,542.36
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,673.77,510.57
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,620.65,472.42
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,567.24,432.96
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,508.64,389.11
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,451.33,344.94
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,389.52,295.56
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,330.72,247.25
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,267.8,195.81
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,210.56,147.98
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,149.98,98.52
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,99.53,58.98
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,50.08,24.18
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,18.7,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,12.55,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,37.01,21.43
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,66.51,45.01
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,100.96,72.81
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,139.03,103.68
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,177.44,134.81
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,218.08,167.15
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,134.52,102.78
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,39.6,26.61
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,242.96,189.48
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,468.32,358.47
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,554.31,422.58
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,655.81,497.51
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,615.45,464.08
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,551.2,413.17
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,684.59,514.55
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,828.13,615.38
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,862.11,635.46
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,893.76,654.82
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,917.85,670.47
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,938.94,684.29
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,954.98,694.91
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,973.81,707.5
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,872.62,638.63
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,748.98,546.49
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,872.72,639.93
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,973.61,706.81
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,779.42,573.91
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,570.51,418.78
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,669.93,494.0
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,760.78,559.8
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,752.05,556.07
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,739.56,550.34
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,607.98,455.14
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,487.67,365.88
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,469.86,354.65
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,449.92,341.2
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,403.96,307.64
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,359.33,274.68
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,416.87,321.54
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,440.55,339.56
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,377.62,288.69
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,318.57,240.01
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,257.14,189.14
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,201.49,142.24
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,141.91,93.83
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,92.33,55.27
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,45.81,21.85
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,15.08,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,17.91,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,50.19,25.71
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,98.14,60.88
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,149.3,102.14
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,209.55,152.41
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,266.07,200.31
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,328.34,251.71
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,387.25,299.6
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,449.31,348.13
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,505.9,390.91
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,563.61,432.86
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,616.64,470.17
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,670.24,506.6
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,718.41,537.42
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,765.35,566.44
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,806.85,592.51
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,846.33,617.01
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,880.37,636.53
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,911.77,654.19
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,936.48,668.83
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,952.67,678.19
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,975.04,690.88
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,994.37,701.61
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,880.74,627.88
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,744.03,530.12
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,744.43,531.21
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,743.42,530.2
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,632.81,454.5
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,524.06,378.57
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,602.12,436.27
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,674.93,488.12
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,781.0,567.91
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,853.57,617.81
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,811.5,591.09
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,767.74,563.97
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,723.45,535.76
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,674.81,504.15
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,621.82,467.62
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,568.23,429.24
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,509.39,386.01
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,451.47,342.04
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,389.76,293.29
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,330.5,244.93
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,266.95,193.05
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,208.87,144.51
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,148.33,95.0
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,97.47,55.2
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,47.03,19.85
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,14.68,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,18.87,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,52.75,25.64
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,102.94,61.82
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,154.59,103.07
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,216.01,153.76
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,273.61,202.17
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,336.36,253.56
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,395.76,301.65
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,458.0,350.39
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,514.6,393.53
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,572.15,436.05
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,625.9,473.82
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,679.31,510.0
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,726.7,539.6
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,772.59,567.69
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,814.15,593.61
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,849.62,615.33
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,883.01,634.88
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,913.66,652.56
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,828.16,594.73
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,716.73,513.16
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,858.18,616.42
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,985.75,698.48
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,881.84,629.17
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,755.25,538.36
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,879.85,629.22
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,981.45,693.91
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,967.75,684.65
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,950.64,674.49
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,926.73,660.62
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,899.88,644.88
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,872.36,629.48
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,837.57,609.21
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,796.64,583.49
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,753.94,556.38
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,706.41,525.64
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,657.77,493.01
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,603.78,454.84
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,549.25,415.33
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,490.9,372.4
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,433.96,329.16
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,371.41,279.86
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,312.61,232.21
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,250.41,181.99
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,194.35,135.84
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,133.99,87.64
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,85.91,50.99
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,40.83,17.78
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,11.43,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,46.86,24.28
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,95.94,59.09
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,145.05,97.9
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,205.4,147.29
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,262.44,195.11
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,325.99,247.49
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,384.75,294.85
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,446.72,342.99
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,436.15,334.1
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,400.51,304.79
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,367.3,277.99
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,324.41,243.36
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,428.11,319.7
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,533.89,394.05
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,685.17,503.32
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,842.37,606.5
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,755.09,542.22
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,635.99,453.99
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,618.18,441.56
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,597.94,426.52
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,644.01,458.21
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,690.18,488.97
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,694.75,491.85
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,698.24,494.5
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,720.08,508.78
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,732.47,516.88
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,680.99,483.33
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,637.45,454.8
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,564.93,406.03
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,486.94,352.47
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,525.71,381.99
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,553.84,403.32
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,566.1,414.12
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,567.38,417.41
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,558.21,414.1
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,548.22,409.79
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,550.93,415.16
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,540.09,409.48
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,481.87,366.32
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,425.14,323.14
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,363.01,274.08
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,304.81,226.79
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,242.93,176.22
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,187.41,130.23
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,128.29,83.18
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,81.41,47.67
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,36.55,14.67
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,14.29,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,46.52,22.84
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,93.5,57.29
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,142.15,95.64
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,201.88,144.32
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,258.13,191.2
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,320.74,242.38
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,320.91,245.77
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,293.89,225.42
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,412.35,317.01
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,551.24,421.18
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,531.92,403.72
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,488.63,368.35
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,484.26,363.33
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,479.87,357.71
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,508.55,377.65
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,536.9,397.05
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,575.96,423.71
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,615.48,450.34
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,492.27,361.7
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,349.69,257.11
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,367.53,269.85
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,377.68,276.52
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,565.0,413.65
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,752.79,544.2
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,752.52,543.29
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,750.76,542.66
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,471.76,348.14
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,195.19,143.0
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,562.88,424.98
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,882.97,645.47
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,554.18,415.52
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,224.89,165.73
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,403.59,303.1
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,566.86,422.7
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,458.2,343.38
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,358.52,269.77
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,469.52,358.19
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,537.91,411.15
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,479.84,366.96
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,423.21,323.16
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,363.03,274.9
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,305.45,227.37
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,243.61,176.22
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,187.92,129.57
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,130.11,82.85
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,82.1,45.93
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,34.78,11.55
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.58,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,41.29,21.53
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,80.72,52.5
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,126.94,88.98
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,181.27,132.8
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,235.78,176.79
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,294.16,222.8
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,349.07,265.67
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,407.69,310.08
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,461.98,350.03
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,518.55,390.4
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,569.8,427.27
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,621.72,463.92
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,601.65,446.03
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,562.53,414.73
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,577.58,424.54
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,583.44,427.62
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,457.1,336.52
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,310.89,228.47
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,397.29,291.73
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,478.38,348.98
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,707.37,514.94
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,921.51,660.65
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,803.1,575.5
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,669.02,480.03
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,539.45,390.01
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,402.23,291.64
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,523.51,380.08
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,634.02,457.52
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,591.44,427.51
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,549.37,398.51
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,663.45,485.41
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,763.42,559.58
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,736.76,542.54
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,704.3,522.2
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,657.08,489.87
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,609.49,456.75
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,555.62,418.69
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,504.54,381.63
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,447.69,339.57
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,393.08,298.09
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,335.25,253.27
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,280.4,209.5
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,221.21,161.69
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,168.49,118.76
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,115.49,76.6
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,70.1,41.74
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,28.41,7.81
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,13.37,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,45.6,21.5
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,92.53,56.12
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,141.7,94.77
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,202.08,143.56
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,258.44,189.29
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,320.84,237.99
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,378.79,283.56
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,439.96,330.09
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,496.2,371.67
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,553.55,412.75
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,606.27,449.41
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,657.8,484.28
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,704.92,513.51
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,750.84,540.73
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,791.77,565.36
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,830.75,588.53
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,863.22,606.22
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,893.0,622.13
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,917.4,635.95
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,938.75,647.99
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,952.56,655.24
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,968.96,664.21
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,974.53,668.11
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,976.55,670.15
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,972.56,668.3
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,965.05,664.41
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,952.08,657.83
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,935.71,649.28
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,913.03,636.89
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,887.18,622.54
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,855.44,605.0
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,821.08,585.53
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,783.73,563.8
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,740.87,538.03
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,693.39,509.34
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,644.78,478.44
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,591.2,441.28
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,537.45,402.86
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,479.44,360.45
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,422.33,317.27
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,360.95,268.95
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,302.88,221.81
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,239.75,170.82
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,183.02,124.21
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,124.57,77.74
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,76.87,41.74
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,27.33,3.95
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,14.05,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,46.2,20.29
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,95.16,56.29
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,145.59,96.33
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,206.06,146.06
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,263.0,193.67
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,325.35,244.21
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,384.16,290.62
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,445.94,336.91
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,502.02,375.75
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,558.26,412.0
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,611.01,448.71
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,663.5,484.35
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,616.56,446.6
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,541.88,389.8
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,573.8,412.19
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,605.13,432.98
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,747.15,533.37
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,894.82,627.3
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,918.83,640.37
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,934.32,649.8
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,825.47,578.08
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,685.66,479.84
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,837.99,587.8
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,966.78,668.53
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,682.97,486.35
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,370.67,264.99
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,668.62,483.61
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,929.99,653.23
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,906.71,637.1
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,880.44,622.18
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,848.2,602.86
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,813.47,581.88
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,546.81,401.21
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,283.65,207.18
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,481.88,359.97
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,629.59,468.01
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,575.58,429.0
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,521.9,390.69
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,463.31,347.99
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,406.6,305.29
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,345.36,257.37
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,287.83,211.09
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,224.94,160.49
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,170.55,116.18
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,114.27,72.21
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,68.89,38.38
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,25.8,1.17
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,11.76,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,42.74,19.9
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,87.06,53.78
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,135.28,91.62
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,193.65,139.05
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,248.43,184.75
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,311.15,236.02
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,368.84,282.42
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,430.03,330.07
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,485.35,371.9
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,542.1,413.42
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,594.63,451.03
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,647.28,487.59
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,693.78,518.08
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,739.12,546.06
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,777.54,569.34
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,816.13,592.37
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,848.21,609.53
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,877.78,624.77
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,901.78,635.5
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,922.86,644.1
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,947.27,654.37
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,963.46,659.27
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,968.91,660.06
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,970.79,658.94
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,967.05,654.66
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,959.74,648.54
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,834.96,573.46
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,696.7,481.48
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,693.12,482.79
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,687.28,481.04
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,713.67,501.97
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,727.17,514.26
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,739.41,527.58
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,734.51,527.58
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,666.16,483.69
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,601.18,439.5
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,569.72,419.87
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,530.14,393.15
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,471.79,351.26
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,414.47,308.65
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,352.76,260.72
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,294.45,213.87
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,231.71,163.63
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,175.69,117.95
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,117.42,72.21
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,70.6,37.29
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,24.55,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,12.17,0.0
