Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,43.61,18.28
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,93.57,55.1
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,144.43,95.2
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,206.0,145.7
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,264.14,194.41
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,328.81,247.39
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,388.36,295.63
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,450.88,344.42
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,507.91,387.58
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,566.29,430.17
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,619.38,467.09
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,672.08,502.03
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,719.83,531.31
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,766.16,558.93
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,803.43,581.54
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,841.71,604.6
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,874.72,623.25
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,904.96,640.0
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,929.0,655.2
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,949.8,668.48
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,965.06,677.04
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,976.84,683.56
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,982.33,687.2
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,984.16,688.75
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,979.8,685.7
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,971.8,680.52
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,957.29,672.33
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,939.3,662.07
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,916.1,648.95
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,889.72,633.76
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,857.2,615.42
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,821.99,595.13
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,781.37,569.79
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,738.7,542.8
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,693.47,514.54
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,644.08,482.33
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,589.46,443.29
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,534.82,403.15
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,475.46,358.82
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,417.75,314.29
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,354.99,264.1
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,295.74,215.38
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,232.19,163.61
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,175.35,116.66
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,115.86,69.88
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,68.5,34.69
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,23.15,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,12.58,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,44.84,18.02
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,95.6,55.74
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,147.46,96.88
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,209.93,148.33
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,268.87,197.76
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,334.24,251.15
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,394.16,299.42
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,456.64,347.74
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,514.88,390.25
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,574.13,431.49
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,627.95,469.01
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,681.27,504.49
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,726.71,532.66
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,773.12,561.09
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,813.93,586.63
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,852.39,610.52
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,885.14,629.89
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,914.95,647.36
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,939.3,661.66
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,960.31,673.95
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,974.97,681.57
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,986.03,687.11
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,991.45,690.17
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,993.15,691.13
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,988.23,688.2
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,979.62,683.19
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,965.91,675.18
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,948.65,665.12
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,924.69,650.13
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,897.53,633.19
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,864.12,613.93
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,827.98,592.82
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,785.59,566.64
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,738.63,537.18
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,689.97,506.19
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,640.25,472.8
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,584.97,434.14
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,530.44,394.91
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,470.17,350.77
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,411.62,306.44
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,348.75,257.54
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,289.78,210.19
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,226.13,158.98
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,169.55,112.87
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,110.51,67.01
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,63.34,32.08
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,21.8,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.4,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,38.33,16.21
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,83.1,51.82
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,131.38,89.54
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,189.41,136.21
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,246.3,182.35
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,310.72,233.66
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,307.06,233.64
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,284.43,216.76
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,350.43,266.41
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,418.69,316.28
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,453.02,340.3
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,485.55,362.72
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,459.97,341.61
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,432.58,319.08
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,491.02,360.28
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,551.75,401.74
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,599.27,433.49
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,655.38,470.44
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,803.61,576.57
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,952.09,673.08
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,966.4,679.79
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,983.33,689.57
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,988.09,693.26
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,989.2,694.92
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,914.12,648.67
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,824.94,586.79
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,896.02,640.34
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,946.61,673.01
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,758.6,548.23
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,562.87,407.12
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,715.04,522.83
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,827.8,602.23
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,549.17,408.5
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,272.15,200.29
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,488.56,369.04
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,648.89,488.35
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,594.07,447.78
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,539.08,407.31
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,478.95,362.36
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,419.74,316.6
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,356.58,265.89
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,296.89,216.54
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,231.89,163.3
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,173.8,115.19
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,113.71,68.07
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,65.83,32.09
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,22.51,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,10.47,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,42.39,16.0
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,92.12,54.77
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,143.37,95.56
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,205.09,146.4
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,262.81,194.85
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,325.82,246.14
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,385.54,293.78
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,448.45,342.12
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,505.07,384.14
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,562.5,425.23
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,542.38,408.42
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,498.83,373.87
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,623.85,466.93
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,761.27,562.74
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,801.95,588.02
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,840.57,612.56
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,872.16,631.12
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,900.92,647.8
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,924.66,662.54
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,945.25,675.37
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,956.97,681.74
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,965.1,686.0
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,969.57,689.03
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,970.57,690.04
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,963.97,685.38
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,953.99,678.74
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,938.01,669.37
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,918.84,658.04
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,739.29,536.74
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,556.22,404.04
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,691.66,507.67
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,797.24,584.79
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,749.95,553.39
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,702.47,521.29
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,653.27,488.36
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,603.7,454.34
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,548.07,414.2
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,493.68,374.0
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,432.38,328.22
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,375.84,284.71
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,314.5,236.55
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,258.04,191.11
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,198.16,142.68
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,145.8,100.33
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,89.88,57.2
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,46.81,24.5
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,19.44,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,33.18,11.44
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,82.78,50.17
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,130.89,87.82
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,189.93,135.91
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,249.55,185.55
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,316.9,241.15
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,316.03,244.56
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,287.03,222.89
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,262.86,203.36
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,225.76,172.84
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,303.13,232.29
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,390.86,297.92
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,401.75,304.07
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,404.61,304.49
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,396.47,297.34
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,386.62,288.95
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,643.6,485.58
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,893.87,658.51
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,814.82,600.8
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,705.46,516.91
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,710.7,519.44
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,714.44,520.37
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,848.54,621.03
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,962.66,698.3
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,859.58,626.64
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,737.46,535.25
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,726.09,528.63
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,713.24,520.43
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,804.35,591.27
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,865.61,635.2
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,837.58,616.84
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,802.51,594.19
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,760.49,566.83
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,716.7,537.97
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,668.38,506.32
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,619.13,471.86
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,564.71,431.75
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,511.26,391.31
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,389.67,298.46
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,289.07,220.73
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,291.04,220.04
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,273.84,201.24
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,210.96,149.13
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,155.73,103.39
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,97.2,58.02
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,52.65,24.23
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,18.88,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,32.48,10.32
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,81.39,49.1
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,129.77,87.16
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,189.09,135.85
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,246.42,184.22
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,309.46,236.73
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,260.6,202.39
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,180.53,139.06
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,212.44,163.63
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,245.31,188.41
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,437.45,340.87
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,647.86,500.75
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,696.38,533.19
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,744.17,564.65
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,683.75,516.62
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,597.92,447.69
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,626.89,467.24
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,655.21,485.57
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,673.35,498.46
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,690.99,511.07
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,592.53,437.52
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,490.25,360.43
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,738.2,547.66
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,954.26,695.97
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,948.26,690.86
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,938.82,685.2
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,924.55,675.94
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,912.24,668.14
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,887.26,652.2
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,859.41,634.43
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,721.26,537.97
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,589.45,439.07
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,566.42,424.49
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,541.34,407.71
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,577.78,439.34
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,594.8,455.74
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,539.2,414.26
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,484.72,373.0
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,425.85,327.84
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,367.64,282.04
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,306.29,232.36
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,250.2,186.03
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,189.99,136.86
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,137.8,94.34
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,83.32,52.17
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,41.67,19.45
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,17.13,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,20.1,5.55
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,40.97,26.66
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,69.63,50.1
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,100.22,75.23
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,132.76,101.76
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,167.49,129.72
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,161.42,125.22
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,148.46,114.54
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,244.27,190.31
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,351.09,272.45
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,376.24,290.31
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,399.78,306.87
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,491.31,375.94
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,584.46,444.38
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,606.51,458.33
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,626.26,470.92
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,681.47,509.87
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,745.81,553.95
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,782.11,578.06
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,817.41,601.44
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,788.05,578.63
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,748.84,549.69
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,730.63,536.21
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,710.83,521.51
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,707.36,518.45
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,702.58,514.46
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,567.42,418.43
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,434.98,322.02
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,512.29,380.34
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,577.76,428.17
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,535.4,398.42
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,493.8,369.56
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,351.95,265.93
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,218.38,164.91
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,139.69,105.27
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,62.86,44.99
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,35.75,23.38
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.69,1.44
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.72,0.69
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.35
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.94,6.79
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,21.22,12.24
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,28.47,18.41
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,35.72,24.51
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,35.73,24.44
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,35.73,24.35
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,70.1,52.72
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,104.82,80.84
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,124.03,96.14
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,143.31,111.36
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,171.21,133.48
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,199.48,155.69
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,161.41,125.02
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,123.45,94.41
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,147.41,113.28
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,171.57,132.05
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,199.8,154.15
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,228.22,176.25
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,251.32,193.7
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,274.5,211.06
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,256.99,197.45
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,239.47,183.93
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,232.93,178.56
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,226.35,173.19
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,246.67,189.0
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,266.97,204.71
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,271.17,208.12
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,275.29,211.55
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,256.55,197.38
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,237.92,183.3
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,138.47,105.67
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,41.58,28.16
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,39.63,26.76
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,37.69,25.33
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,70.11,51.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,102.91,78.88
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,90.66,69.14
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,78.44,59.35
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,65.75,49.05
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,53.14,38.66
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,41.05,28.58
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,28.96,18.34
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,18.33,9.16
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.71,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.93,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,24.93,5.61
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,56.69,36.49
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,96.02,68.97
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,139.78,105.86
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,183.48,142.94
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,231.69,183.44
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,276.03,220.24
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,321.18,256.65
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,249.57,198.93
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,159.81,124.66
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,236.76,185.85
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,314.01,245.48
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,362.52,281.76
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,412.79,318.79
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,419.18,322.18
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,424.32,324.77
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,558.96,426.19
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,700.83,527.79
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,638.89,479.42
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,563.64,422.46
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,511.92,384.49
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,467.27,350.99
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,565.97,424.52
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,655.74,489.32
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,641.72,478.66
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,626.91,468.21
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,643.7,482.55
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,666.5,500.78
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,654.3,492.98
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,640.47,484.26
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,603.61,458.19
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,566.74,432.05
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,574.13,440.33
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,575.21,443.48
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,493.26,381.87
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,412.83,320.93
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,373.06,291.48
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,333.39,261.33
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,293.42,230.15
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,253.85,198.62
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,266.51,205.97
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,255.13,190.77
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,192.92,138.34
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,138.92,93.12
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,83.36,49.44
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,39.8,11.53
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.28,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,32.75,5.12
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,89.28,51.5
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,141.14,93.6
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,204.14,146.71
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,263.39,198.37
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,328.92,254.28
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,388.65,304.28
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,451.6,354.91
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,509.45,399.01
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,568.34,441.93
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,622.32,480.28
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,675.75,516.36
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,720.42,544.18
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,766.2,572.21
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,806.93,597.41
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,845.3,620.72
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,877.43,638.44
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,906.61,654.07
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,929.93,667.86
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,949.88,679.62
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,965.38,688.1
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,977.33,694.49
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,981.64,696.89
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,982.17,697.17
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,976.95,693.42
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,967.98,687.52
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,952.98,678.65
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,934.42,667.68
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,909.87,653.01
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,882.03,636.28
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,849.17,616.29
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,813.52,594.4
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,771.98,568.42
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,728.18,540.67
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,679.64,508.88
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,629.81,474.7
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,577.22,436.95
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,522.02,396.14
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,461.01,349.94
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,401.41,303.13
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,338.07,251.55
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,278.15,201.13
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,212.6,146.78
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,154.5,98.27
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,93.52,50.97
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,45.14,8.18
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,13.57,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,33.6,3.52
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,94.02,53.61
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,147.83,98.03
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,212.85,153.88
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,273.88,208.3
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,340.71,266.78
