Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,402.05,319.72
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,466.04,373.06
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,525.2,420.32
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,585.25,466.6
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,637.98,506.28
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,691.95,544.62
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,740.71,577.4
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,787.83,608.52
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,829.0,634.98
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,867.63,659.39
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,900.81,679.78
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,930.88,697.93
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,955.4,713.65
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,976.4,727.05
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,990.14,734.51
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,1000.03,739.55
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,1004.36,742.22
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,1004.81,742.49
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,999.94,739.39
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,991.21,733.9
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,975.73,723.78
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,956.56,711.33
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,931.93,695.55
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,903.89,677.5
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,870.2,655.35
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,833.63,631.16
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,790.55,602.28
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,745.38,571.73
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,695.08,538.07
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,643.47,501.56
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,589.09,460.26
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,532.15,415.93
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,469.56,366.21
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,408.49,316.13
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,342.0,260.52
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,279.5,206.68
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,213.2,150.08
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,154.59,100.04
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,91.8,50.77
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,42.43,3.57
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,12.98,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,33.31,1.59
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,94.08,53.55
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,149.11,99.19
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,215.54,156.29
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,276.24,210.49
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,342.99,268.72
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,405.19,321.5
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,470.01,374.1
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,529.45,419.46
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,589.57,462.92
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,641.77,500.81
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,695.26,537.5
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,743.3,568.21
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,789.51,597.12
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,830.65,622.73
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,869.24,646.3
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,901.48,664.16
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,930.56,679.77
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,953.88,692.87
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,973.67,703.75
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,988.28,710.04
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,999.13,714.07
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,1002.91,716.13
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,1002.8,716.01
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,996.84,713.36
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,987.03,708.48
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,971.57,699.33
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,952.45,688.01
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,926.91,672.93
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,898.03,655.61
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,863.45,635.01
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,826.05,612.34
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,783.58,585.97
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,738.9,557.7
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,688.3,524.41
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,636.45,488.31
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,581.88,448.31
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,524.85,405.25
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,462.5,357.04
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,401.7,308.26
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,336.44,253.97
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,275.05,201.32
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,208.79,145.43
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,150.36,96.07
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,88.42,47.75
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,39.88,0.0
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,12.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.6,3.24
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,15.43,7.45
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,20.26,11.58
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,25.09,15.64
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,59.43,44.31
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,94.21,72.59
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,125.97,97.55
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,158.01,122.08
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,269.81,209.58
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,391.52,300.8
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,390.23,297.6
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,379.45,288.21
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,350.93,266.08
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,320.47,242.43
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,307.6,232.13
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,301.63,226.87
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,632.69,477.35
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,941.91,679.47
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,853.51,616.32
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,737.4,531.99
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,728.83,526.42
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,718.71,518.69
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,663.32,479.36
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,599.18,434.29
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,776.28,564.21
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,919.02,656.8
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,893.45,640.3
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,864.75,623.98
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,831.43,605.23
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,795.45,584.39
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,520.96,394.51
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,249.0,187.6
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,339.73,260.51
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,414.41,318.27
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,327.33,252.21
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,248.76,192.09
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,217.37,168.49
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,186.49,144.59
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,154.89,119.31
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,124.13,94.23
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,93.07,68.96
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,63.7,44.78
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,38.24,23.47
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,30.17,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,80.15,47.21
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,131.21,88.45
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,193.36,139.87
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,252.46,190.17
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,318.05,244.64
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,377.97,293.33
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,441.39,343.01
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,499.5,386.97
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,558.81,430.26
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,613.32,469.57
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,667.77,507.82
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,713.55,538.87
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,759.5,568.43
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,800.43,593.69
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,839.28,617.34
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,871.72,636.58
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,901.32,653.93
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,924.37,668.34
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,944.22,680.86
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,963.38,691.7
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,985.19,704.27
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,989.2,706.4
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,989.4,706.5
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,983.37,703.52
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,973.58,698.33
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,957.77,688.85
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,938.39,677.24
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,912.72,660.91
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,883.81,642.53
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,848.92,620.97
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,811.36,597.53
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,766.79,569.57
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,723.81,542.32
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,672.6,509.28
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,620.44,473.11
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,563.04,431.08
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,505.91,387.95
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,443.77,339.92
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,384.28,292.31
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,318.79,238.79
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,257.97,187.59
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,192.31,133.07
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,135.54,86.11
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,75.86,40.23
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,29.59,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,28.76,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,76.26,44.36
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,126.07,84.24
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,188.66,135.67
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,246.35,184.77
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,310.57,238.43
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,369.51,286.9
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,431.97,336.62
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,491.15,382.43
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,552.46,428.43
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,605.79,467.17
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,657.61,503.79
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,704.43,535.32
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,749.9,564.47
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,790.43,590.99
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,828.85,615.93
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,862.33,636.61
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,893.2,655.49
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,915.92,669.88
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,929.97,678.74
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,835.01,612.56
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,713.88,522.17
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,844.57,619.82
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,960.47,697.43
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,954.95,691.99
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,945.87,685.48
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,929.69,675.46
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,910.18,663.41
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,885.06,648.1
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,856.94,630.78
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,822.13,608.6
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,784.89,584.67
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,741.65,556.67
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,696.8,527.2
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,646.86,492.95
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,597.5,457.89
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,540.38,415.44
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,484.05,372.42
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,422.94,324.76
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,364.31,277.63
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,300.01,225.12
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,240.78,175.5
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,177.03,122.96
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,122.44,78.39
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,66.82,35.42
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,23.6,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,25.81,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,63.77,37.93
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,112.09,76.16
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,170.17,123.35
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,168.24,128.12
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,146.49,113.67
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,160.45,125.25
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,172.83,134.98
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,202.72,158.23
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,233.43,181.77
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,276.39,215.03
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,320.99,249.18
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,253.93,195.88
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,180.41,137.25
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,386.03,298.79
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,599.21,457.52
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,568.82,431.31
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,541.67,408.38
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,605.86,456.16
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,679.98,509.66
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,807.48,605.66
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,929.04,688.54
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,932.6,689.66
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,932.68,689.43
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,802.85,598.43
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,665.61,494.61
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,782.98,586.13
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,881.91,656.18
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,857.56,637.86
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,830.25,618.53
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,796.67,596.2
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,760.76,572.24
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,718.48,543.73
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,674.57,513.88
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,625.26,478.46
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,576.56,442.55
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,521.83,401.57
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,467.66,359.92
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,407.11,312.47
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,349.2,265.76
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,286.51,214.01
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,228.99,165.54
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,166.98,114.64
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,113.87,71.72
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,60.99,31.12
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,20.14,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,26.46,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,68.95,39.57
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,117.15,77.67
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,177.5,126.65
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,235.66,175.64
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,300.84,230.05
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,359.61,278.69
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,422.11,328.79
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,402.95,313.88
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,354.16,274.34
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,492.33,381.75
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,644.79,495.33
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,692.0,525.44
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,738.11,553.63
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,778.21,579.36
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,816.21,603.41
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,848.13,621.94
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,877.37,638.54
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,899.69,651.8
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,913.45,659.57
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,930.36,668.62
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,944.01,675.59
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,947.16,677.35
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,946.68,677.04
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,940.6,671.96
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,930.93,664.79
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,914.54,654.82
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,894.8,642.84
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,869.97,628.01
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,842.09,611.18
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,807.92,590.11
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,774.97,569.71
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,732.38,542.55
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,687.94,513.81
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,638.78,481.38
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,588.78,446.36
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,532.34,404.9
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,476.33,362.47
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,416.43,315.96
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,358.25,269.34
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,294.8,217.55
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,236.26,168.5
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,172.41,116.22
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,118.17,72.38
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,61.95,29.19
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,19.7,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,26.22,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,69.83,38.94
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,118.24,77.19
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,180.24,127.35
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,240.29,177.53
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,309.89,235.25
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,369.45,284.55
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,432.47,334.97
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,400.21,310.32
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,333.38,256.86
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,486.16,375.79
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,656.85,502.63
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,705.46,533.66
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,749.63,561.61
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,789.79,587.59
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,827.63,611.8
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,860.84,631.49
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,891.37,649.27
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,833.38,610.3
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,751.93,549.16
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,699.76,510.61
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,643.2,468.44
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,663.86,483.08
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,674.67,490.71
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,689.3,500.86
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,702.2,509.8
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,820.82,598.32
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,908.82,656.69
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,775.72,567.7
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,633.41,464.11
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,725.78,536.37
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,782.92,577.56
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,736.97,547.08
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,692.9,518.29
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,642.71,485.19
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,591.67,449.3
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,534.72,407.12
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,478.31,364.09
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,416.99,316.32
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,358.52,269.24
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,293.6,216.26
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,234.2,166.54
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,170.14,114.11
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,115.88,70.33
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,58.64,26.06
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,17.31,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,25.7,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,72.02,38.87
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,121.15,77.82
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,182.8,127.59
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,111.75,80.75
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.68,1.5
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,7.23,0.31
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.79,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.65,2.24
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,13.51,5.34
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,316.36,252.25
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,649.51,502.82
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,694.36,531.33
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,737.28,560.09
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,773.14,584.6
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,810.21,609.93
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,751.91,566.02
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,661.2,494.26
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,658.94,492.22
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,654.32,488.02
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,629.19,469.7
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,610.95,456.18
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,775.83,583.14
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,922.07,687.98
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,912.73,681.84
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,900.16,674.47
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,590.29,452.67
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,260.26,196.33
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,428.16,327.6
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,583.81,444.94
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,473.88,362.6
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,369.68,283.39
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,425.37,329.48
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,472.91,368.5
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,480.13,376.93
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,483.88,382.02
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,319.16,252.12
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,168.75,131.11
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,145.53,113.13
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,122.86,95.19
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,100.44,77.15
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,78.56,59.25
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,56.78,41.01
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,34.99,22.56
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.8,7.55
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.91,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,26.0,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,73.2,40.53
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,123.58,82.51
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,186.39,135.63
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,244.38,187.02
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,309.26,243.71
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,369.08,295.36
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,432.34,348.15
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,489.76,394.04
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,547.49,438.49
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,507.86,404.2
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,439.8,346.73
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,432.06,338.77
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,425.57,331.15
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,449.19,347.61
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,472.5,363.51
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,679.58,523.75
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,883.0,666.34
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,905.9,677.54
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,925.53,687.92
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,938.79,694.43
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,948.53,698.74
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,951.96,699.42
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,951.74,697.9
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,946.33,693.16
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,937.29,686.23
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,920.6,675.78
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,900.51,663.23
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,875.52,647.83
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,847.37,630.31
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,812.3,607.7
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,774.72,583.26
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,734.91,557.09
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,689.76,526.87
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,638.6,491.73
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,586.68,454.4
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,531.3,412.5
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,476.05,369.41
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,414.92,320.77
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,355.52,271.99
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,291.29,217.81
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,231.87,166.55
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,166.67,112.34
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,111.59,67.29
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,54.54,20.32
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,15.13,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,27.93,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,84.68,43.93
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,138.95,90.13
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,206.48,148.05
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,268.18,203.23
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,335.93,262.42
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,398.62,316.15
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,464.12,370.09
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,470.7,375.55
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,454.8,361.7
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,484.65,383.25
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,504.29,396.14
