Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,643.31,502.87
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,784.57,602.81
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,825.46,628.94
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,863.74,653.83
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,896.08,673.24
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,925.21,690.38
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,948.3,704.8
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,967.75,716.91
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,916.51,681.25
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,845.38,629.72
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,926.76,688.25
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,991.72,731.03
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,984.6,726.35
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,973.62,719.91
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,957.47,710.18
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,937.64,698.1
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,910.8,681.34
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,880.7,662.38
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,845.23,639.35
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,806.98,614.28
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,762.48,584.62
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,716.03,553.26
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,664.52,517.69
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,614.31,480.57
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,555.31,435.83
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,496.8,390.07
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,432.84,338.31
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,371.1,286.68
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,304.06,229.8
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,241.95,175.77
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,173.97,118.17
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,116.47,70.23
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,44.94,13.46
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,26.47,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,78.28,40.85
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,131.94,86.24
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,198.64,142.37
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,260.05,195.87
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,328.14,253.62
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,389.98,304.64
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,455.68,356.28
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,515.32,401.02
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,575.91,444.3
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,631.51,484.63
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,686.58,523.46
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,735.4,554.4
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,779.04,581.11
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,820.26,605.64
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,859.0,628.19
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,891.12,646.21
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,920.13,662.15
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,943.53,675.83
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,963.43,687.41
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,978.45,695.63
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,989.75,701.7
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,992.78,703.3
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,991.92,702.76
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,984.8,698.06
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,973.84,691.17
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,956.33,680.87
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,935.2,668.47
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,908.45,654.03
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,878.46,637.35
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,841.92,614.96
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,802.7,590.68
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,758.84,563.56
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,712.89,534.56
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,663.77,502.84
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,610.66,466.08
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,551.63,423.03
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,492.94,378.56
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,428.89,328.72
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,367.17,278.82
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,300.05,222.97
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,237.7,169.7
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,169.56,113.16
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,112.07,66.02
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,42.64,9.5
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,25.9,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,76.36,38.87
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,129.58,83.95
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,195.91,139.43
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,255.84,191.79
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,322.32,248.64
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,383.43,299.66
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,448.42,351.6
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,507.65,397.35
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,567.91,442.06
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,622.08,480.67
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,675.69,517.53
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,723.77,548.24
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,766.76,574.64
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,807.54,600.63
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,845.88,624.75
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,877.94,643.3
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,906.97,659.77
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,929.69,672.68
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,948.93,683.44
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,962.84,691.46
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,973.06,697.27
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,976.45,699.21
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,976.0,698.92
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,969.33,695.41
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,958.86,689.65
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,941.87,679.84
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,921.29,667.81
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,895.42,651.06
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,866.27,632.21
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,830.82,610.01
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,792.67,585.91
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,747.11,556.54
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,702.93,527.81
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,650.91,492.76
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,597.99,455.24
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,540.02,412.15
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,482.46,367.99
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,418.83,318.45
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,357.58,268.99
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,291.91,214.89
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,230.91,163.24
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,164.08,108.21
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,108.07,62.64
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,40.9,5.26
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,23.88,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,67.47,34.05
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,118.71,77.1
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,182.95,130.05
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,242.9,181.5
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,310.96,239.12
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,371.53,290.47
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,435.62,343.06
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,494.15,389.38
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,555.5,436.29
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,609.28,476.51
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,662.62,515.27
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,710.88,547.13
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,757.79,576.78
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,793.75,599.23
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,830.87,622.3
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,862.88,641.64
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,891.92,658.87
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,914.2,672.56
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,933.06,684.06
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,945.96,690.65
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,955.21,694.97
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,958.01,696.29
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,957.06,695.36
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,950.45,689.84
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,940.15,682.11
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,923.0,670.79
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,902.38,657.35
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,875.31,638.77
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,845.16,618.27
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,810.13,595.78
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,772.55,571.49
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,731.47,544.65
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,685.04,513.87
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,633.54,478.46
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,581.3,441.12
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,523.38,397.68
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,466.19,353.59
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,404.24,305.43
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,344.26,257.19
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,278.39,203.01
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,218.47,152.66
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,152.56,99.38
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,97.9,55.78
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,37.22,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,23.35,10.89
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,47.43,32.71
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,74.12,55.37
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,102.91,79.46
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,133.43,104.73
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,162.23,128.2
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,191.48,151.49
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,208.11,163.8
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,224.01,175.16
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,254.7,198.11
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,286.03,220.9
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,308.29,236.25
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,330.56,251.22
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,429.0,323.51
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,525.48,390.93
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,534.48,394.0
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,541.91,396.79
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,430.06,317.2
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,298.77,221.18
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,544.57,404.28
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,777.29,564.2
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,780.31,566.49
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,781.04,569.62
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,849.11,618.77
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,904.45,655.14
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,845.83,617.19
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,780.74,572.72
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,804.71,593.4
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,813.4,600.62
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,778.01,577.65
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,740.35,553.33
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,686.8,517.73
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,636.17,481.96
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,585.59,446.54
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,535.01,410.12
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,479.03,367.93
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,424.34,325.6
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,363.21,277.59
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,305.64,231.08
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,241.32,178.68
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,185.57,132.41
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,125.78,84.25
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,77.1,45.68
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,30.91,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.44,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.95,6.49
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,23.15,13.52
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,32.34,21.28
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,41.52,28.92
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,34.75,23.23
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,27.99,17.54
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,88.83,67.04
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,151.7,116.76
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,168.25,129.07
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,185.06,141.53
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,340.55,262.8
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,503.23,383.31
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,531.3,401.67
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,558.2,419.82
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,597.05,446.35
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,636.17,472.59
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,761.37,564.66
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,884.61,646.67
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,901.74,654.9
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,910.24,658.68
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,913.2,660.4
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,912.67,660.07
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,906.56,655.01
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,896.97,647.92
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,880.95,638.11
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,861.66,626.31
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,840.68,613.49
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,811.88,595.54
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,777.16,573.61
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,740.09,549.99
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,697.11,522.08
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,652.59,492.38
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,601.88,457.37
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,550.71,420.96
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,494.95,379.32
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,439.25,336.4
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,378.25,288.3
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,320.35,241.14
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,256.22,187.94
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,198.53,139.29
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,135.39,88.53
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,83.79,47.44
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,31.99,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,20.1,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,54.16,24.7
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,102.11,65.95
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,162.17,114.64
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,220.45,164.3
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,286.15,220.0
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,344.2,269.25
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,406.31,320.49
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,348.46,275.22
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,249.05,194.14
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,274.93,213.72
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,300.8,232.71
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,312.91,240.77
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,324.24,248.15
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,421.82,322.33
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,517.29,392.87
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,505.91,381.81
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,491.96,369.28
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,395.74,297.4
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,297.86,223.03
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,505.22,380.6
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,707.59,526.06
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,824.94,613.68
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,919.43,677.92
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,913.45,672.13
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,903.9,664.75
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,887.68,654.38
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,868.15,641.91
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,842.7,624.22
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,814.19,604.55
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,778.7,582.3
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,744.53,560.81
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,700.15,530.93
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,654.46,499.55
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,603.78,462.33
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,552.62,423.95
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,495.29,380.1
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,440.04,336.63
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,378.36,287.47
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,319.8,239.41
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,255.13,185.94
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,196.95,137.03
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,133.53,86.06
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,82.24,45.11
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,30.72,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,19.31,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,51.21,22.04
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,100.3,64.58
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,161.11,113.46
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,220.01,162.99
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,288.02,220.18
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,347.47,270.46
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,411.03,322.76
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,471.3,371.42
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,534.71,421.31
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,586.42,460.53
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,639.22,499.42
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,689.12,535.0
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,738.49,568.19
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,778.58,593.81
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,812.24,614.55
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,845.29,635.16
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,875.69,653.79
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,897.43,666.12
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,915.81,676.19
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,930.57,684.2
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,941.79,689.93
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,944.83,691.44
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,944.11,690.64
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,936.83,684.22
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,925.86,675.56
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,908.95,664.17
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,888.55,650.89
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,861.84,633.83
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,832.05,614.71
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,796.85,592.88
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,759.11,569.12
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,715.44,539.82
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,669.95,508.98
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,621.24,474.45
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,568.8,435.98
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,511.04,391.71
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,454.06,346.8
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,391.54,296.74
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,331.78,247.38
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,266.16,192.74
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,206.12,141.89
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,140.52,88.88
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,87.22,45.61
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,30.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,18.51,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,48.95,19.48
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,97.97,62.79
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,158.51,111.38
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,218.39,161.58
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,287.74,219.81
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,346.83,269.85
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,410.05,321.94
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,471.02,371.14
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,534.28,420.9
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,587.19,461.13
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,639.9,500.1
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,689.1,535.3
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,737.6,568.1
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,773.47,591.0
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,810.63,614.59
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,842.42,634.4
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,871.48,652.2
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,893.69,664.96
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,912.54,675.43
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,925.58,682.33
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,935.01,686.92
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,937.51,688.12
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,936.31,687.02
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,929.07,682.05
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,918.18,674.81
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,900.97,663.47
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,880.34,649.97
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,853.9,631.3
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,824.44,610.7
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,788.69,588.05
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,750.48,563.62
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,709.44,536.09
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,663.2,504.45
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,611.7,466.73
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,559.61,427.71
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,502.09,383.67
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,445.45,339.1
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,383.76,290.39
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,324.31,241.86
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,258.89,187.44
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,199.8,137.45
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,134.45,84.89
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,81.71,41.84
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,28.36,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.88,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,13.51,1.88
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,30.04,18.26
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,46.82,32.55
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,66.68,49.13
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,86.53,65.44
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,91.53,69.36
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,96.68,73.24
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,177.05,137.65
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,260.78,203.43
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,288.69,224.14
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,316.43,244.44
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,453.57,351.34
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,599.71,461.29
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,632.5,482.76
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,663.9,503.28
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,759.17,573.2
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,853.27,635.89
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,875.07,649.07
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,893.69,660.55
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,905.6,666.48
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,919.59,673.91
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,871.98,641.36
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,807.59,594.68
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,864.69,635.46
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,903.25,659.62
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,764.36,565.28
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,612.6,453.44
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,616.71,458.57
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,617.63,460.62
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,492.3,368.9
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,375.37,281.43
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,351.63,264.86
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,327.66,247.65
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,339.2,258.11
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,339.79,259.88
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,303.34,232.17
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,267.17,204.28
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,228.33,173.99
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,190.16,143.5
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,149.93,110.91
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,114.46,81.65
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,74.52,49.54
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,41.2,21.28
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,17.5,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,12.58,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,28.5,7.86
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,66.79,43.49
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,109.13,77.9
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,152.05,113.65
