Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,32.59,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,87.82,49.66
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,152.82,103.58
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,212.29,154.55
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,281.23,213.48
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,340.37,264.8
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,402.52,317.06
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,460.93,364.28
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,521.1,411.15
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,573.43,451.22
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,625.36,489.8
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,671.04,521.62
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,711.66,547.39
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,750.37,573.39
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,786.71,597.54
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,816.15,615.83
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,842.62,632.02
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,863.85,645.62
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,881.72,657.03
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,893.4,663.38
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,901.48,667.47
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,903.18,668.46
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,901.22,667.19
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,892.88,660.8
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,880.96,652.19
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,863.3,640.87
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,842.28,627.4
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,815.48,610.27
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,785.71,591.07
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,750.17,567.54
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,712.28,542.23
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,668.26,512.31
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,620.0,477.12
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,568.42,439.48
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,516.56,400.51
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,458.39,354.79
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,402.97,309.89
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,340.05,258.81
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,281.08,209.41
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,215.37,154.14
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,157.84,105.55
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,82.8,48.99
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,26.12,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,20.49,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,71.03,40.51
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,128.4,88.23
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,184.36,134.89
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,251.96,191.44
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,310.11,240.85
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,373.1,292.91
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,431.62,339.55
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,493.41,387.11
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,545.17,425.98
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,597.11,463.68
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,642.56,495.56
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,688.95,526.76
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,727.68,550.71
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,764.37,572.82
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,795.64,591.26
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,824.36,607.8
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,845.59,620.95
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,863.65,632.13
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,874.68,637.53
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,887.57,644.32
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,890.08,646.24
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,889.02,646.08
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,882.18,641.51
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,871.79,634.75
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,854.81,624.6
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,834.52,612.36
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,808.59,596.37
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,779.66,578.33
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,744.88,556.19
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,711.4,534.76
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,667.65,505.88
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,622.26,473.75
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,571.26,437.25
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,519.85,399.25
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,462.92,355.11
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,406.97,310.31
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,344.54,259.84
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,286.78,211.5
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,221.59,156.69
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,163.94,107.86
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,98.41,55.2
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,44.16,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,32.14,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,88.26,47.34
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,155.47,104.34
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,215.75,156.38
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,284.24,215.3
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,344.89,268.06
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,409.4,322.31
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,468.44,370.1
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,529.09,417.33
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,581.54,457.64
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,630.53,494.31
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,677.09,526.87
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,722.08,555.91
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,760.22,580.23
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,795.84,602.55
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,826.37,621.44
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,853.84,638.18
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,874.04,651.27
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,890.77,662.16
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,901.18,667.63
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,907.88,670.78
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,909.17,671.5
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,906.74,669.94
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,897.6,663.06
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,884.86,653.96
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,866.23,642.04
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,844.25,627.98
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,816.82,610.51
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,786.49,591.01
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,749.94,566.86
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,711.07,540.92
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,669.56,512.86
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,623.15,479.18
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,571.04,440.99
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,518.63,401.46
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,460.16,355.5
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,403.15,309.31
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,339.78,257.7
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,281.33,208.46
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,214.94,152.77
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,156.83,103.72
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,92.64,51.55
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,37.03,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,20.73,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,70.41,36.49
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,131.02,87.47
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,186.74,134.62
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,251.77,189.91
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,309.04,239.25
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,370.92,291.17
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,427.03,336.79
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,485.38,382.69
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,438.78,344.97
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,359.24,280.11
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,372.62,289.2
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,383.74,296.03
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,398.32,306.19
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,411.84,315.46
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,400.23,305.25
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,394.97,299.78
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,405.52,306.78
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,415.87,313.57
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,479.55,360.53
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,534.77,400.55
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,483.52,361.9
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,422.74,316.42
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,539.1,405.67
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,652.23,489.68
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,546.3,410.62
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,435.18,327.05
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,382.74,288.67
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,339.61,256.5
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,537.93,413.14
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,689.35,527.36
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,484.84,373.46
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,288.07,219.86
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,417.85,324.36
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,500.96,388.82
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,443.82,343.03
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,388.24,297.78
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,327.52,247.66
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,269.8,198.77
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,204.24,143.98
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,147.44,96.48
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,85.04,45.98
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,31.06,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,14.23,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,60.3,30.74
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,114.56,77.21
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,168.44,121.56
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,233.22,175.56
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,291.03,225.05
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,352.81,276.99
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,409.59,323.55
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,469.52,371.38
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,520.15,410.7
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,571.19,449.27
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,342.29,271.48
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,66.73,47.71
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,192.76,147.66
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,323.44,247.69
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,560.9,433.24
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,791.95,600.11
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,696.94,527.97
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,583.64,439.69
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,718.0,543.17
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,846.62,633.82
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,848.54,633.65
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,847.15,632.23
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,613.0,464.59
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,357.13,268.43
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,590.09,450.16
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,784.59,590.31
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,628.85,476.56
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,469.85,355.97
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,576.97,441.7
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,655.07,503.12
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,603.63,464.64
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,553.11,427.06
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,502.49,388.82
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,452.6,350.35
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,390.71,302.08
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,335.41,257.87
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,275.8,209.93
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,221.64,165.48
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,159.23,115.05
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,104.57,71.47
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,56.62,31.82
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,12.87,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,11.09,1.66
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,19.3,9.91
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,30.89,19.79
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,42.5,29.58
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,54.6,39.7
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,66.87,49.81
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,150.56,117.91
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,244.15,192.1
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,251.56,197.23
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,262.36,204.96
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,252.9,196.37
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,235.25,181.45
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,229.46,176.43
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,223.31,171.12
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,117.81,88.74
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,16.43,7.64
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,15.46,6.88
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.09
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,20.3,10.74
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,26.11,15.36
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,26.11,15.36
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,26.11,15.36
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,79.85,58.19
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,134.71,101.12
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,155.59,117.33
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,176.62,133.7
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,93.66,69.19
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.52,5.29
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.68
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,19.32,10.06
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,27.04,16.37
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,34.77,22.71
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,20.75,11.38
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,17.38,5.35
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,31.08,19.57
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,50.15,36.03
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,69.15,52.3
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,89.19,69.22
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,109.24,85.87
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,116.2,91.29
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,123.31,96.72
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,184.02,146.3
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,244.12,194.61
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,300.29,239.05
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,366.25,290.29
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,303.67,239.71
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,237.59,185.97
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,241.63,188.58
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,245.63,191.01
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,246.97,191.79
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,248.28,192.58
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,254.36,196.83
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,260.44,201.09
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,248.97,192.1
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,237.52,183.18
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,247.39,190.6
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,257.25,197.95
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,224.22,172.39
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,191.55,147.03
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,236.99,183.23
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,290.22,224.9
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,184.95,143.22
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,91.05,68.47
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,71.56,52.94
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,52.19,37.28
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,102.68,78.9
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,155.31,121.95
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,134.73,105.37
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,114.65,89.17
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,93.85,72.29
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,73.22,55.24
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,53.69,38.71
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,34.1,21.99
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,19.31,7.9
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,10.12,0.38
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,20.26,10.82
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,33.8,22.56
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,47.39,34.29
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,61.72,46.51
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,76.07,58.56
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,68.68,52.18
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,61.86,46.26
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,69.61,52.47
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,77.37,58.59
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,179.23,141.64
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,284.06,224.26
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,301.47,237.07
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,318.91,250.07
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,300.64,234.58
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,273.58,212.49
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,215.47,166.87
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,157.9,121.19
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,239.21,185.2
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,331.7,255.7
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,305.64,235.23
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,271.4,208.9
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,286.79,221.07
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,311.04,239.78
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,231.37,178.39
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,162.07,124.14
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,265.16,206.13
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,363.02,281.44
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,275.71,213.84
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,186.27,143.72
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,185.51,143.77
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,184.55,143.46
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,311.68,247.97
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,407.22,323.48
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,351.53,278.13
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,300.48,236.4
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,242.6,188.99
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,193.54,147.84
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,139.16,102.57
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,91.76,63.34
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,47.72,24.5
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,16.41,3.41
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,33.38,21.58
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,54.65,40.08
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,75.79,58.22
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,98.53,77.31
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,122.17,96.88
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,144.2,114.83
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,166.67,132.84
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,153.7,121.57
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,139.99,109.67
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,152.27,119.11
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,164.63,128.49
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,105.82,80.94
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,49.31,34.89
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,51.25,36.36
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,53.19,37.8
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,54.65,38.93
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,56.1,40.07
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,35.29,23.15
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,14.5,6.2
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,19.82,10.54
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,25.14,14.88
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,34.81,22.77
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,44.49,30.65
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,35.77,23.59
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,27.06,16.52
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,62.87,45.73
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,98.94,74.96
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,79.81,59.73
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,60.91,44.57
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,34.29,22.78
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.72,0.77
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,125.55,97.43
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,223.04,170.71
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,164.35,120.17
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,113.69,77.11
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,57.32,28.11
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.81,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,45.94,13.43
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,107.01,70.75
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,159.16,114.88
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,223.12,169.25
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,128.66,99.51
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.82,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,53.63,39.18
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,102.31,79.11
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,111.2,85.92
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,120.13,92.73
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,143.11,111.0
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,166.27,129.22
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,174.05,134.92
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,181.9,140.69
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,206.53,159.99
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,231.42,179.33
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,219.52,169.49
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,207.64,159.81
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,137.2,104.53
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,68.7,49.94
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,104.84,78.78
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,141.81,107.85
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,93.46,69.6
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,46.41,31.99
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,64.81,46.9
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,83.21,61.77
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,113.46,86.08
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,144.46,110.87
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,174.09,134.92
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,208.96,162.88
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,229.55,180.46
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,251.17,198.36
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,218.14,171.9
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,185.99,145.9
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,215.75,167.66
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,227.74,171.45
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,165.24,118.86
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,112.41,74.95
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,58.05,26.45
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,13.0,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,11.09,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,22.2,12.19
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,36.76,24.92
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,51.62,37.77
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,67.0,50.91
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,82.38,63.85
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,101.94,79.92
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,121.55,95.74
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,107.16,83.63
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,93.28,71.99
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,111.74,86.95
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,130.28,101.82
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,98.0,75.29
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,66.73,49.56
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,103.4,79.46
