Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,548.36,437.41
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,576.17,459.68
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,601.89,480.24
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,522.3,416.77
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,436.6,348.04
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,352.68,281.49
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,279.47,222.31
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,271.35,216.87
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,262.9,211.01
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,307.2,248.88
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,338.49,275.59
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,425.53,349.0
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,478.07,391.76
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,424.35,345.96
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,371.23,299.44
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,309.4,244.55
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,250.75,191.39
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,186.82,134.28
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,131.1,83.32
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,53.23,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,43.6,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,120.93,65.12
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,183.02,129.45
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,254.96,195.18
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,317.12,254.17
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,382.16,314.56
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,441.46,368.2
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,502.31,421.22
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,556.02,467.05
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,609.37,511.07
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,657.01,549.21
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,702.98,584.59
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,743.3,612.71
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,781.1,638.43
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,812.6,659.34
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,840.93,677.72
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,863.0,691.0
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,881.48,701.62
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,894.59,709.01
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,903.86,713.72
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,906.29,715.01
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,904.82,713.71
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,897.27,706.92
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,885.87,697.6
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,868.75,685.37
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,848.02,670.71
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,820.99,651.82
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,790.76,630.63
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,755.07,605.15
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,716.79,577.63
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,670.36,542.98
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,622.57,505.46
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,570.35,464.18
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,517.62,421.23
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,460.35,373.33
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,401.85,322.83
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,336.59,265.49
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,275.37,210.01
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,204.44,146.74
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,143.01,90.45
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,57.5,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,40.85,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,113.04,57.95
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,174.03,122.0
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,244.74,185.67
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,306.29,242.95
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,372.68,303.02
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,430.65,354.11
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,487.61,402.49
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,541.04,446.64
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,594.27,489.11
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,641.98,526.23
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,688.18,561.16
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,727.07,587.58
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,763.54,611.77
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,794.95,632.27
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,823.3,650.43
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,844.93,664.93
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,863.07,677.06
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,876.24,684.51
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,885.71,689.5
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,888.15,691.0
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,886.77,690.06
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,879.16,684.03
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,867.82,675.57
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,851.07,664.35
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,830.81,650.77
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,803.6,631.39
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,773.32,609.85
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,737.85,585.31
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,699.87,558.75
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,655.74,526.2
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,610.11,490.89
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,558.49,450.42
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,508.94,410.28
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,449.98,360.93
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,392.35,311.18
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,327.52,255.21
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,266.83,201.11
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,197.87,140.63
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,138.31,86.58
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,55.67,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,35.74,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,98.41,46.93
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,157.12,108.98
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,225.53,170.05
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,284.91,224.6
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,349.46,282.23
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,405.92,331.69
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,464.19,380.62
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,516.56,424.3
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,568.93,466.64
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,611.35,500.15
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,655.29,534.52
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,693.92,562.6
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,730.33,588.21
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,760.04,607.44
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,786.85,624.4
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,807.91,637.77
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,825.72,648.79
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,837.8,655.74
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,846.39,660.3
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,848.9,661.94
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,847.81,661.17
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,839.73,654.27
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,828.15,645.05
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,811.02,633.25
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,790.64,619.2
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,763.4,600.2
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,733.43,579.19
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,698.41,554.15
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,661.21,527.36
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,619.57,495.24
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,573.45,459.01
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,522.85,419.03
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,472.22,377.98
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,413.98,329.23
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,357.77,281.01
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,297.25,229.2
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,240.18,179.12
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,173.77,122.04
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,117.72,72.71
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,47.97,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,6.39,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,12.54,1.78
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,26.07,15.51
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,39.84,27.52
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,56.36,41.75
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,72.87,55.83
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,88.86,69.14
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,104.88,82.22
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,71.09,53.89
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,39.6,27.49
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,80.83,61.48
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,123.67,96.2
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,93.15,71.09
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,63.82,46.97
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,66.73,49.18
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,69.64,51.37
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,60.44,43.81
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,51.25,36.29
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,58.51,42.08
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,65.78,47.85
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,39.15,26.26
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,12.56,4.6
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,57.06,40.82
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,101.93,77.03
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,75.46,55.74
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,49.3,34.61
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,71.57,52.76
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,94.06,71.04
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,51.71,36.75
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.65,2.3
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,8.69,1.53
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,32.2,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,89.94,35.22
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,148.64,100.91
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,219.18,163.2
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,278.82,218.17
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,343.99,277.02
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,401.87,328.39
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,462.07,379.99
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,515.35,424.77
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,565.85,466.0
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,613.28,502.74
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,659.52,537.41
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,698.71,566.21
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,735.71,592.26
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,767.13,612.83
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,795.72,631.25
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,818.21,646.29
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,837.38,658.95
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,850.43,666.27
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,859.92,671.16
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,862.89,672.55
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,862.16,671.5
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,855.55,665.46
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,845.3,657.05
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,829.13,645.58
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,809.53,631.83
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,783.47,612.36
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,754.4,590.86
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,719.51,566.29
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,682.22,539.87
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,639.29,507.68
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,594.83,473.2
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,543.55,433.23
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,494.45,393.71
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,436.84,345.75
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,380.59,297.56
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,317.37,243.67
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,258.37,191.8
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,190.05,132.95
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,131.34,80.14
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,52.76,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,29.86,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,83.06,28.03
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,140.16,94.63
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,205.19,151.56
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,263.06,203.61
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,326.89,259.7
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,380.01,306.21
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,436.34,353.65
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,488.07,396.0
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,540.24,437.37
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,585.09,472.09
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,628.66,504.91
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,667.23,533.0
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,703.9,558.02
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,733.93,577.9
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,761.22,595.72
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,783.19,609.38
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,802.14,620.93
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,816.78,629.48
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,823.36,632.49
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,826.18,634.28
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,825.57,633.86
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,818.26,628.03
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,812.4,623.42
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,795.8,612.28
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,776.07,599.08
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,749.25,580.89
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,719.88,560.88
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,685.24,536.72
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,648.58,510.01
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,604.2,476.65
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,558.89,441.93
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,510.52,404.23
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,460.69,364.47
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,402.2,316.35
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,346.32,269.25
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,283.78,217.11
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,226.41,168.0
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,159.79,112.14
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,104.15,64.14
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,43.23,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,18.94,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,50.7,12.81
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,102.59,69.27
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,161.43,119.05
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,214.94,165.93
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,275.44,218.63
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,156.83,125.95
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,10.61,3.37
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,12.06,4.61
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,13.51,5.82
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,51.21,37.6
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,89.27,69.23
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,56.54,41.82
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,24.15,14.65
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,42.04,29.59
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,59.95,44.43
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,72.55,54.8
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,85.15,65.13
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,126.38,98.88
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,168.47,132.95
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,201.96,160.08
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,235.82,187.32
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,157.81,124.44
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,82.25,62.63
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,97.97,75.68
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,114.0,88.9
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,136.34,107.28
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,159.11,125.97
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,121.87,95.72
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,85.21,65.68
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,70.1,53.28
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,55.08,40.85
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,49.27,36.15
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,43.46,31.39
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,37.17,26.1
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,30.88,20.74
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,24.6,15.37
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,18.32,9.92
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,12.53,4.84
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,6.74,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,3.37,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,4.42,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,8.68,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,20.75,11.36
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,32.84,22.3
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,47.14,34.9
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,61.57,47.46
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,76.01,59.69
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,90.48,71.66
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,104.45,83.13
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,118.47,94.45
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,130.96,104.36
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,143.5,114.18
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,153.82,122.11
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,164.22,130.04
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,172.82,136.49
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,181.53,143.02
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,361.21,288.87
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,541.38,427.05
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,513.27,402.13
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,474.4,370.81
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,521.72,407.45
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,559.51,436.18
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,546.02,424.69
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,531.57,412.96
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,437.53,341.32
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,346.12,270.44
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,269.02,210.57
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,188.15,146.44
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,157.72,122.96
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,127.73,99.31
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,86.81,66.28
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,47.34,33.91
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,42.5,29.99
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,37.66,26.02
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,32.34,21.6
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,27.02,17.13
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,21.7,12.68
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,16.39,8.15
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,11.08,3.54
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,5.78,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.89,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,10.01,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,20.29,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,53.89,36.13
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,87.39,65.12
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,120.35,94.03
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,155.14,124.33
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,186.75,151.34
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,219.32,178.56
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,163.99,132.56
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,105.04,82.41
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,92.48,71.69
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,80.29,61.3
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,86.2,65.92
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,92.13,70.51
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,89.59,68.16
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,87.08,65.88
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,92.02,69.68
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,96.98,73.48
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,98.46,74.47
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,99.94,75.48
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,155.84,120.45
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,213.02,165.99
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,210.55,163.68
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,208.09,161.49
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,173.98,134.47
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,140.34,107.69
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,149.17,114.9
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,158.15,122.24
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,190.97,149.16
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,230.18,180.98
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,153.63,119.73
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,86.46,65.25
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,77.56,58.3
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,68.69,51.25
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,58.95,43.28
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,49.27,35.28
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,133.77,102.59
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,196.61,147.08
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,136.0,95.89
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,85.61,52.56
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,35.95,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,15.24,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,32.96,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,100.72,64.96
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,184.71,131.72
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,243.23,183.6
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,308.77,241.23
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,368.16,293.06
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,430.11,345.81
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,484.09,391.88
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,538.84,437.59
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,589.04,477.98
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,638.86,517.21
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,680.16,549.78
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,715.71,576.19
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,750.29,600.6
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,782.49,623.09
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,805.57,638.99
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,825.46,652.51
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,840.68,662.64
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,852.45,670.31
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,856.2,672.64
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,856.28,672.49
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,849.74,667.67
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,839.58,660.38
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,823.56,648.94
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,804.15,635.14
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,777.42,616.2
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,747.81,595.13
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,713.37,569.87
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,676.57,542.77
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,632.38,508.05
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,589.93,473.96
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,539.23,433.12
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,488.29,391.12
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,430.27,342.5
