Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,33.6,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,93.32,47.73
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,164.17,119.54
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,222.66,174.81
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,287.26,235.16
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,234.13,198.11
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,137.14,116.35
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,158.53,135.16
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,180.32,153.8
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,153.89,130.13
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,131.63,109.96
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,200.97,169.81
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,268.73,226.84
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,286.16,240.36
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,303.66,253.94
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,327.66,272.91
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,351.95,291.8
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,413.19,341.3
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,466.85,383.54
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,506.12,414.24
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,536.03,437.46
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,548.2,446.03
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,558.83,453.45
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,687.25,555.46
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,786.7,627.36
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,624.56,504.67
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,454.43,369.93
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,432.46,354.67
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,409.75,337.28
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,296.46,245.33
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,191.8,158.14
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,173.29,143.37
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,155.04,128.23
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,285.62,238.34
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,369.39,301.53
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,307.95,246.79
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,249.54,194.17
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,181.75,133.88
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,124.1,80.01
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,50.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,6.88,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,29.42,12.54
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,54.59,39.43
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,86.7,68.46
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,117.31,96.14
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,146.45,122.18
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,176.92,148.95
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,322.84,274.25
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,487.62,411.95
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,534.9,449.83
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,581.89,487.03
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,374.14,316.74
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,120.63,97.86
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,139.93,114.18
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,159.37,130.07
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,178.76,146.18
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,198.39,162.43
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,189.05,154.18
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,179.76,146.07
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,222.59,181.89
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,274.61,224.75
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,279.0,227.94
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,283.33,231.25
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,271.02,221.3
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,258.78,211.45
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,228.53,186.42
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,206.65,168.22
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,163.23,132.4
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,120.75,96.97
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,90.9,72.04
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,61.86,47.51
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,278.64,235.44
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,455.75,379.98
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,402.2,332.68
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,350.02,286.31
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,287.71,231.42
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,230.43,179.8
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,166.24,122.76
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,111.62,72.34
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,46.69,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,24.6,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,79.33,34.01
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,146.04,101.85
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,202.51,153.27
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,267.23,211.64
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,323.73,262.9
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,382.7,315.1
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,253.59,210.99
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,77.75,60.73
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,72.52,56.14
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,67.67,51.81
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,128.28,102.5
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,191.31,154.23
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,220.47,177.74
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,258.14,207.93
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,316.53,255.4
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,384.68,309.79
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,406.42,326.49
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,428.07,343.13
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,407.88,326.4
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,378.49,302.63
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,335.37,267.3
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,292.48,232.09
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,369.39,295.27
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,435.59,348.98
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,365.47,292.44
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,289.95,231.35
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,296.53,237.99
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,308.69,248.76
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,293.58,236.96
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,277.65,224.39
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,251.66,203.75
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,225.9,182.97
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,311.42,253.09
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,363.0,290.85
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,301.4,236.79
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,244.4,185.84
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,177.76,127.81
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,121.17,76.57
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,50.3,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,64.18,24.51
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,148.3,104.09
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,205.2,156.7
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,270.42,216.12
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,325.06,266.22
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,385.21,319.46
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,438.23,365.72
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,492.36,411.29
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,539.57,449.82
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,586.3,486.68
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,626.54,517.3
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,665.15,545.73
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,693.5,564.36
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,723.2,583.63
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,747.14,597.96
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,768.17,609.89
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,784.05,618.28
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,796.74,624.33
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,802.02,625.19
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,803.88,623.49
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,799.58,616.15
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,791.89,606.32
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,778.38,596.75
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,761.68,585.17
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,738.02,568.58
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,711.58,550.18
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,679.91,529.72
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,649.65,509.47
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,607.79,479.81
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,564.79,448.38
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,516.78,411.02
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,468.57,372.5
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,413.02,327.23
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,359.14,281.95
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,299.65,232.17
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,243.08,183.25
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,177.33,126.89
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,121.46,76.8
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,50.26,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,57.97,19.45
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,130.6,90.42
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,185.91,139.84
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,249.83,196.31
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,307.95,248.08
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,371.19,303.04
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,424.16,348.7
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,478.68,394.34
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,525.94,432.5
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,575.6,471.43
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,616.35,503.84
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,655.66,534.57
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,690.56,559.9
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,723.48,582.76
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,747.39,599.67
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,768.41,614.51
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,782.63,623.22
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,798.36,633.15
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,803.77,637.0
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,805.75,638.6
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,802.53,635.42
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,795.87,629.92
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,782.76,621.66
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,766.39,611.12
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,743.54,594.67
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,717.78,576.25
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,686.19,553.39
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,652.27,528.46
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,613.57,497.97
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,570.15,463.37
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,522.06,425.05
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,473.69,385.42
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,417.73,338.65
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,363.48,291.88
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,304.16,240.07
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,247.74,189.56
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,180.72,130.84
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,123.9,79.4
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,51.52,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,59.27,17.58
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,136.5,95.44
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,193.23,147.49
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,258.71,206.45
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,314.29,256.64
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,373.71,308.35
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,395.64,328.59
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,410.91,341.91
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,428.94,355.64
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,444.45,366.29
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,369.23,303.55
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,274.2,223.37
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,220.52,178.98
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,160.51,128.58
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,229.91,185.46
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,295.66,237.65
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,270.45,216.36
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,237.16,189.06
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,245.35,195.68
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,253.56,202.17
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,248.64,197.86
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,243.74,193.66
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,227.14,180.49
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,210.69,167.45
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,218.21,173.62
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,225.56,179.57
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,230.47,183.91
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,227.87,182.29
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,317.7,257.55
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,395.93,320.81
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,358.23,290.51
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,321.54,261.05
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,344.88,278.78
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,350.7,279.83
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,289.63,227.75
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,233.31,178.66
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,168.22,122.79
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,112.77,73.56
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,48.07,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,9.64,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,19.3,10.55
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,31.87,22.09
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,44.57,33.57
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,58.01,45.55
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,71.46,57.35
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,84.41,68.64
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,97.39,79.81
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,300.1,256.27
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,517.98,436.33
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,324.67,274.95
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,90.25,72.13
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,115.92,93.94
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,141.87,115.4
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,122.79,99.17
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,104.05,83.29
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,126.71,102.1
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,149.62,120.86
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,140.88,113.5
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,132.22,106.29
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,136.81,109.93
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,141.43,113.58
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,122.16,97.64
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,103.05,81.81
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,108.64,86.46
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,114.29,91.13
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,106.3,84.59
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,98.33,78.08
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,91.4,72.28
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,84.49,66.48
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,278.16,232.0
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,429.2,353.17
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,375.54,307.05
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,324.0,262.88
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,263.97,211.6
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,209.27,163.88
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,148.24,111.05
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,96.29,65.14
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,41.99,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,53.85,9.61
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,123.26,84.44
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,178.49,134.38
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,242.7,191.61
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,300.24,243.32
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,362.86,298.31
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,414.72,343.8
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,468.17,389.38
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,517.17,429.58
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,564.7,467.56
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,363.33,302.51
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,114.58,90.32
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,125.12,98.69
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,135.71,106.82
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,183.12,145.36
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,231.56,184.17
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,204.6,161.75
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,177.77,139.54
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,263.59,209.04
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,344.84,273.5
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,251.92,198.79
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,155.8,120.79
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,480.15,389.57
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,755.61,602.92
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,732.91,585.38
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,707.46,567.05
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,676.44,544.17
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,643.2,518.58
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,605.7,489.06
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,566.42,457.62
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,519.19,419.73
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,471.68,380.72
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,416.71,334.14
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,365.06,289.18
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,304.75,237.4
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,248.68,188.07
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,181.76,130.59
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,124.72,80.23
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,52.56,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,55.89,5.92
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,131.46,86.31
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,187.38,136.33
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,252.24,193.03
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,308.09,242.33
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,368.07,293.72
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,273.04,220.52
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,129.21,101.75
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,193.1,154.41
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,256.51,205.83
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,307.82,246.7
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,354.99,283.83
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,533.97,428.99
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,715.31,568.75
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,740.23,584.05
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,762.34,597.9
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,773.85,604.23
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,786.66,611.62
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,794.1,616.16
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,798.21,618.46
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,797.5,617.44
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,793.37,614.14
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,781.22,605.36
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,765.84,594.54
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,745.78,580.45
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,722.66,564.23
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,691.88,541.96
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,662.43,520.22
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,562.75,443.19
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,465.77,367.5
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,425.77,336.44
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,385.76,304.41
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,341.54,268.51
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,297.78,232.03
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,247.95,190.82
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,201.1,150.93
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,149.74,107.3
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,104.11,67.05
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,44.42,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,20.02,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,43.4,30.3
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,70.83,56.1
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,99.61,82.77
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,127.13,108.49
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,155.61,134.82
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,181.77,158.46
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,208.29,181.99
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,231.97,202.99
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,255.9,223.96
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,342.26,300.8
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,436.3,382.92
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,447.39,391.39
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,456.3,398.0
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,467.29,406.0
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,477.0,412.84
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,459.91,397.52
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,449.74,387.92
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,559.23,484.48
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,670.04,579.51
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,614.29,530.09
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,549.36,473.38
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,682.88,591.07
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,788.22,678.69
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,720.9,623.95
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,652.29,567.43
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,620.35,540.77
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,586.79,512.34
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,594.26,519.2
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,592.55,517.58
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,543.86,474.57
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,494.76,430.45
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,440.13,380.66
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,386.49,330.46
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,323.53,271.63
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,266.45,216.83
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,200.29,154.61
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,142.78,99.1
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,59.88,5.99
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
