Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,59.41,0.0
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,140.75,97.37
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,198.93,154.25
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,265.83,217.58
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,323.44,273.18
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,384.82,330.75
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,406.21,352.73
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,418.1,364.73
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,432.0,376.89
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,442.54,385.03
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,472.01,409.02
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,499.69,430.82
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,507.49,436.09
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,504.32,432.4
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,423.54,361.68
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,336.55,284.88
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,383.1,323.87
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,421.89,355.65
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,491.39,414.4
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,552.14,465.23
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,583.41,490.84
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,621.54,521.47
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,713.55,598.7
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,785.46,654.3
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,703.74,589.81
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,622.09,523.29
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,655.28,552.21
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,672.81,567.58
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,590.0,499.58
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,510.61,433.78
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,466.69,397.37
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,422.97,360.06
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,375.14,317.97
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,328.07,275.48
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,273.82,226.74
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,223.21,180.12
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,167.49,128.77
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,118.15,82.1
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,50.89,7.25
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,52.91,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,126.46,85.19
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,182.2,136.83
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,247.17,194.88
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,302.43,244.88
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,361.76,297.0
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,413.11,341.9
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,467.62,388.03
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,514.89,426.44
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,561.84,463.47
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,602.7,495.34
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,642.2,525.5
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,675.26,550.17
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,706.06,572.16
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,731.64,589.78
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,754.44,605.38
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,766.33,613.43
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,779.61,622.68
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,786.0,626.21
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,789.09,627.53
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,533.17,432.57
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,240.87,192.64
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,304.61,246.03
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,359.59,290.63
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,392.66,317.47
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,415.15,335.93
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,548.08,445.44
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,649.11,526.2
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,604.92,491.05
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,560.21,455.93
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,513.34,418.64
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,468.12,381.63
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,415.6,337.26
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,364.17,292.67
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,304.45,241.62
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,248.95,192.71
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,185.53,137.3
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,130.61,88.01
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,55.95,10.58
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,52.14,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,125.1,82.56
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,180.83,134.66
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,245.91,193.33
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,302.04,244.54
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,360.99,296.89
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,414.08,343.87
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,468.62,390.7
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,516.71,430.39
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,564.62,468.9
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,454.42,376.68
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,307.59,251.69
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,303.42,247.2
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,305.28,247.09
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,339.99,274.69
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,383.61,308.83
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,497.77,401.39
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,615.3,493.54
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,627.93,502.87
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,638.76,511.37
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,637.19,509.29
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,633.6,505.78
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,521.33,416.91
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,412.52,329.13
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,578.55,465.1
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,714.77,570.53
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,683.16,547.7
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,649.3,523.54
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,515.99,417.54
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,384.65,311.32
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,440.44,357.82
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,473.37,383.33
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,419.4,337.47
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,368.37,293.29
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,308.69,242.48
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,253.17,193.78
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,189.49,138.57
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,134.39,89.69
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,57.68,13.42
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,48.64,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,116.16,76.4
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,171.15,127.65
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,235.72,185.84
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,292.29,237.61
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,353.79,292.58
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,406.47,339.43
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,459.18,384.99
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,506.65,425.06
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,554.04,463.97
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,596.0,497.07
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,636.7,528.22
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,670.4,553.16
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,701.98,574.93
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,727.0,592.57
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,749.29,608.08
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,766.04,618.22
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,784.44,629.85
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,791.16,634.04
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,794.51,635.95
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,791.72,632.52
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,785.58,626.83
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,773.47,618.08
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,758.14,607.11
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,736.97,590.8
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,712.97,572.52
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,687.01,554.92
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,654.58,532.03
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,585.63,477.73
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,521.83,426.65
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,476.6,390.31
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,431.85,353.46
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,382.87,311.99
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,334.84,270.33
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,280.38,223.57
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,229.37,178.52
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,171.04,127.21
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,119.98,81.57
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,52.67,14.62
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,15.05,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,31.2,19.02
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,57.52,42.39
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,83.85,65.44
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,110.68,88.87
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,138.47,112.85
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,163.23,133.9
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,188.6,155.1
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,210.91,173.01
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,233.28,190.59
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,224.99,182.74
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,208.62,168.25
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,228.01,183.43
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,240.87,193.16
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,186.79,148.62
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,140.58,110.32
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,142.53,111.65
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,144.51,112.96
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,145.49,113.7
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,146.5,114.5
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,267.63,213.19
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,394.32,312.87
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,417.54,331.65
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,439.36,349.6
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,342.34,272.48
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,240.58,190.38
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,211.0,167.06
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,189.27,149.74
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,208.52,165.97
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,220.53,176.19
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,198.88,158.72
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,177.59,141.46
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,264.7,212.71
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,327.73,259.7
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,268.74,210.16
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,216.3,165.5
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,157.07,115.35
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,106.27,72.07
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,47.53,14.77
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,41.84,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,100.24,62.68
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,151.96,108.57
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,213.41,161.06
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,267.91,208.66
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,327.49,259.65
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,241.41,193.64
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,111.29,86.64
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,105.88,82.02
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,100.82,77.56
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,109.25,84.26
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,117.71,90.95
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,267.61,213.39
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,414.56,329.33
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,573.22,457.2
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,727.27,575.77
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,619.69,490.3
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,496.01,389.46
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,337.18,265.55
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,172.77,133.1
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,177.71,136.97
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,182.69,140.71
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,187.56,144.66
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,192.47,148.68
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,154.56,118.77
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,117.3,89.16
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,156.96,121.51
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,197.27,154.23
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,122.88,94.71
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,52.18,37.26
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,47.33,33.48
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,42.49,29.63
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,206.28,165.17
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,336.86,266.18
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,278.89,217.0
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,225.43,171.16
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,162.45,117.95
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,110.06,73.71
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,49.26,16.79
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,46.9,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,114.07,69.82
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,168.3,119.15
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,232.31,174.79
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,287.44,224.18
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,347.14,276.61
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,397.52,321.28
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,451.24,367.65
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,362.02,294.93
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,228.55,182.77
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,301.08,242.03
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,371.89,299.05
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,382.52,306.18
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,391.71,312.1
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,253.08,200.78
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,104.06,78.78
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,113.07,85.83
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,122.12,92.83
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,106.5,80.28
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,91.02,67.87
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,231.62,181.6
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,373.9,293.77
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,286.96,224.6
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,195.31,151.14
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,176.22,136.1
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,157.36,121.16
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,144.65,111.22
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,131.99,101.29
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,144.48,111.6
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,157.13,122.01
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,141.3,109.65
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,125.79,97.47
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,242.42,193.04
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,328.23,258.74
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,269.46,209.45
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,215.82,164.02
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,153.61,112.39
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,98.03,66.68
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,44.34,16.61
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,43.71,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,105.33,63.99
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,158.92,111.77
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,222.57,165.74
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,278.95,214.59
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,340.74,266.92
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,392.9,310.76
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,446.99,354.85
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,248.96,200.39
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,14.47,6.28
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,312.81,254.22
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,628.25,497.75
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,546.6,430.12
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,441.96,345.44
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,442.59,345.83
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,449.72,350.52
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,450.34,349.73
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,449.9,348.17
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,520.24,402.65
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,581.9,449.69
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,570.73,440.69
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,558.22,431.11
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,389.53,302.42
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,217.45,166.71
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,480.97,378.43
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,697.95,541.08
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,667.85,517.57
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,635.62,493.36
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,596.35,463.63
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,555.92,432.63
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,511.77,398.66
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,465.6,362.43
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,411.07,318.6
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,358.61,275.5
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,299.44,227.78
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,244.54,182.2
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,180.44,129.35
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,125.44,83.67
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,55.59,22.63
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,13.76,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,27.9,15.68
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,52.07,37.21
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,79.81,61.11
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,106.67,84.11
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,134.67,107.79
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,161.45,130.1
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,189.3,152.9
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,343.77,279.76
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,505.07,406.97
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,366.1,295.84
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,196.47,155.95
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,209.37,166.2
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,222.33,175.9
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,356.99,284.63
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,489.98,387.72
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,513.16,403.72
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,535.77,419.86
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,517.57,404.89
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,489.17,382.76
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,452.65,353.6
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,415.73,324.08
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,309.59,242.25
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,207.01,161.12
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,273.01,214.52
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,331.03,260.22
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,339.02,266.71
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,337.92,266.49
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,253.1,199.87
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,173.84,136.48
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,157.11,123.7
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,140.68,110.82
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,256.19,205.56
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,341.05,269.7
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,282.74,220.54
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,228.12,174.25
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,167.97,123.71
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,116.27,80.06
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,61.36,28.52
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,13.09,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,15.07,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,31.21,17.58
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,62.67,44.57
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,94.97,71.7
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,131.21,102.24
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,165.78,131.17
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,197.85,157.71
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,231.89,185.48
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,264.19,211.35
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,297.18,237.35
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,427.09,341.88
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,557.68,444.1
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,495.7,392.42
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,407.59,320.49
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,428.63,336.71
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,449.31,352.28
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,471.28,368.38
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,501.51,390.4
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,479.62,373.08
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,465.25,361.43
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,612.11,477.95
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,742.88,577.25
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,732.36,568.74
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,719.04,559.1
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,607.62,474.22
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,497.32,388.19
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,464.8,363.77
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,432.33,338.91
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,399.27,313.67
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,366.36,288.27
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,334.69,263.91
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,303.12,239.19
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,341.33,268.69
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,360.19,280.18
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,302.44,232.65
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,248.65,187.41
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,187.65,136.04
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,134.17,90.57
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,66.92,32.12
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.8,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,21.61,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,55.82,34.27
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,87.26,64.42
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,120.78,94.63
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,149.07,120.28
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,182.16,149.54
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,211.9,175.75
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,241.78,201.58
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,268.67,224.48
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,295.33,246.82
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,302.04,251.73
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,306.65,254.66
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,352.65,292.6
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,400.48,331.55
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,433.4,358.45
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,475.07,392.07
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,501.0,412.35
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,526.55,432.2
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,592.41,486.69
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,650.36,534.36
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,629.45,516.62
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,606.7,497.68
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,598.4,491.32
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,588.32,483.51
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,481.57,395.25
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,379.34,309.7
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,362.59,296.8
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,345.4,283.28
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,315.34,258.94
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,285.78,234.85
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,422.96,351.97
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,520.99,432.21
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,467.37,385.47
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,414.38,338.68
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,353.04,284.82
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,294.9,232.39
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,228.15,172.34
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,171.04,120.13
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,83.5,43.95
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.46,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,8.67,1.75
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.53,5.24
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,16.88,9.11
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,21.22,12.93
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,25.57,16.69
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,29.92,20.4
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,42.98,31.57
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,56.05,42.6
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,106.79,85.53
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,159.56,129.35
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,169.1,136.94
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,178.78,144.73
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,212.59,172.6
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,255.02,207.13
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,227.67,184.45
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,208.21,168.27
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,281.41,229.17
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,348.61,284.23
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,269.14,219.2
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,184.68,149.3
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,138.87,111.63
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,94.03,74.22
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,125.27,100.55
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,157.24,127.3
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,136.28,109.97
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,115.48,92.75
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,133.16,107.89
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,151.3,123.36
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,136.73,111.52
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,122.32,99.73
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,106.71,86.61
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,91.14,73.36
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,75.07,59.49
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,59.01,45.43
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,43.47,31.67
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.0,17.88
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.72
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
